Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,20.0
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.62
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-41.81
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.06
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,105.13
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.19011
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.35964
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.00835
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (Min),V,238.86
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (Max),V,243.67
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (Min),V,238.83
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (Max),V,243.45
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (Min),V,237.48
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (Max),V,242.09
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,busbar,,L3 Active Power,kW,40.0
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,busbar,,L2 Active Power,kW,38.0
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,busbar,,L1 Active Power,kW,27.0
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,busbar,,N Current (Min),A,92.38
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,busbar,,N Current (Max),A,134.75
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,busbar,,N Current (RMS),A,112.0
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,busbar,,L3 Current (Min),A,141.88
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,busbar,,L3 Current (Max),A,214.62
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,busbar,,L3 Current (RMS),A,173.75
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,busbar,,L2 Current (Min),A,134.5
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,busbar,,L2 Current (Max),A,231.12
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,busbar,,L2 Current (RMS),A,169.38
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,busbar,,L1 Current (Min),A,111.0
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,busbar,,L1 Current (Max),A,152.12
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,busbar,,L1 Current (RMS),A,127.5
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.69
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.81
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.69
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96362
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93097
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91336
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,feeder,5.0,N Current (Min),A,23.38
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,feeder,5.0,N Current (Max),A,50.12
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,feeder,5.0,N Current (RMS),A,33.25
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Current (Min),A,38.5
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Current (Max),A,84.0
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,51.5
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Current (Min),A,42.5
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Current (Max),A,76.12
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,52.88
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Current (Min),A,24.88
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Current (Max),A,38.12
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.25
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.81
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.75
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.62
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93509
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89865
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90799
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,feeder,4.0,N Current (Min),A,23.88
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,feeder,4.0,N Current (Max),A,54.0
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,feeder,4.0,N Current (RMS),A,35.62
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,30.75
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,78.25
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,52.25
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,26.5
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,56.88
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.62
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,39.12
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,70.5
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,51.25
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.12
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.56
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.81
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85083
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91537
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8705700000000001
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,feeder,3.0,N Current (Min),A,34.12
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,feeder,3.0,N Current (Max),A,46.62
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,feeder,3.0,N Current (RMS),A,37.38
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,42.75
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,67.88
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,48.12
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,39.0
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,70.25
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,49.5
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,43.25
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,72.25
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,52.75
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.81
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.87
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.5
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86535
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.78601
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7521
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,feeder,2.0,N Current (Min),A,11.25
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,feeder,2.0,N Current (Max),A,29.5
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,feeder,2.0,N Current (RMS),A,13.5
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,10.88
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,17.5
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.62
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,13.5
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,39.25
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,9.5
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,18.38
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.62
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.19
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.12
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,82.75
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.16355999999999998
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.22078000000000006
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.09987
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.75
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.75
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (Min),V,239.28
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (Max),V,241.05
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (Min),V,239.08
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (Max),V,241.03
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (Min),V,237.75
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (Max),V,239.52
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,busbar,,L3 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,busbar,,L2 Active Power,kW,34.0
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,busbar,,L1 Active Power,kW,30.0
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,busbar,,N Current (Min),A,91.88
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,busbar,,N Current (Max),A,112.38
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,busbar,,N Current (RMS),A,101.0
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,busbar,,L3 Current (Min),A,132.5
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,busbar,,L3 Current (Max),A,196.38
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,busbar,,L3 Current (RMS),A,161.88
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,busbar,,L2 Current (Min),A,127.88
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,busbar,,L2 Current (Max),A,198.12
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,busbar,,L2 Current (RMS),A,154.75
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,busbar,,L1 Current (Min),A,123.38
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,busbar,,L1 Current (Max),A,170.25
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,busbar,,L1 Current (RMS),A,141.88
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.56
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.69
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93088
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95422
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89859
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,feeder,5.0,N Current (Min),A,28.75
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,feeder,5.0,N Current (Max),A,58.5
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,feeder,5.0,N Current (RMS),A,40.0
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Current (Min),A,26.25
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Current (Max),A,70.0
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,42.75
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Current (Min),A,51.38
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Current (Max),A,85.0
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,63.25
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Current (Min),A,24.88
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Current (Max),A,42.5
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.5
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.13
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.06
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.56
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8713700000000001
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89874
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90237
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,feeder,4.0,N Current (Min),A,22.5
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,feeder,4.0,N Current (Max),A,50.12
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,feeder,4.0,N Current (RMS),A,31.12
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,26.5
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,76.75
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.5
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,27.88
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,54.5
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.0
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,37.62
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,60.0
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.75
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.94
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.81
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.0
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8781100000000001
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91455
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8999
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,feeder,3.0,N Current (Min),A,33.62
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,feeder,3.0,N Current (Max),A,45.88
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,feeder,3.0,N Current (RMS),A,37.88
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,44.12
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,73.75
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,52.75
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,39.25
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,64.88
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,49.38
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,51.25
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,72.62
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,57.5
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.19
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-35.13
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-31.63
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88623
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.77859
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.78903
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,feeder,2.0,N Current (Min),A,11.5
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,feeder,2.0,N Current (Max),A,20.12
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,feeder,2.0,N Current (RMS),A,13.62
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.0
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,19.5
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,13.62
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,29.25
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.88
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,10.0
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,17.38
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.12
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.0
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-59.81
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-47.56
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.14562
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.23476
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.11223
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (Min),V,240.31
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (Max),V,241.5
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (Min),V,240.25
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (Max),V,241.17
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (Min),V,238.83
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (Max),V,239.78
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,busbar,,L3 Active Power,kW,32.0
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,busbar,,L2 Active Power,kW,37.0
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,busbar,,L1 Active Power,kW,31.0
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,busbar,,N Current (Min),A,90.88
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,busbar,,N Current (Max),A,119.0
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,busbar,,N Current (RMS),A,99.75
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,busbar,,L3 Current (Min),A,115.5
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,busbar,,L3 Current (Max),A,201.25
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,busbar,,L3 Current (RMS),A,144.88
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,busbar,,L2 Current (Min),A,139.12
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,busbar,,L2 Current (Max),A,196.38
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,busbar,,L2 Current (RMS),A,166.38
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,busbar,,L1 Current (Min),A,125.12
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,busbar,,L1 Current (Max),A,168.0
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,busbar,,L1 Current (RMS),A,143.25
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.75
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.81
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.0
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8717299999999999
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96423
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8815
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,feeder,5.0,N Current (Min),A,30.0
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,feeder,5.0,N Current (Max),A,69.62
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,feeder,5.0,N Current (RMS),A,49.38
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Current (Min),A,25.88
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Current (Max),A,36.0
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.12
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Current (Min),A,54.5
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Current (Max),A,92.38
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,70.25
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Current (Min),A,25.12
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Current (Max),A,43.5
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.38
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.81
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-26.94
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.06
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82547
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87039
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90921
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,feeder,4.0,N Current (Min),A,23.75
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,feeder,4.0,N Current (Max),A,48.38
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,feeder,4.0,N Current (RMS),A,30.38
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,24.0
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,64.88
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.25
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,27.0
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,52.5
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,37.62
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,74.75
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.88
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.0
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.75
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.62
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90851
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92609
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92486
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,feeder,3.0,N Current (Min),A,33.75
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,feeder,3.0,N Current (Max),A,66.25
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,feeder,3.0,N Current (RMS),A,44.75
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,47.38
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,80.5
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,58.5
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,37.0
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,88.62
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,59.0
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,44.38
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,112.12
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,72.25
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.88
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.06
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.69
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84906
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81128
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.75647
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,feeder,2.0,N Current (Min),A,11.0
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,feeder,2.0,N Current (Max),A,18.88
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,feeder,2.0,N Current (RMS),A,12.62
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,10.38
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,24.5
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.38
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,13.62
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,23.62
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.62
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,9.62
