Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,18.12
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.25
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.94
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.25
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,137.37
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.12404
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.21355
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.13887
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (Min),V,240.42
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (Max),V,241.59
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (Min),V,240.23
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (Max),V,241.34
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (Min),V,238.81
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (Max),V,240.0
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,busbar,,L3 Active Power,kW,29.0
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,busbar,,L2 Active Power,kW,39.0
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,busbar,,L1 Active Power,kW,35.0
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,busbar,,N Current (Min),A,93.0
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,busbar,,N Current (Max),A,119.0
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,busbar,,N Current (RMS),A,103.75
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,busbar,,L3 Current (Min),A,109.25
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,busbar,,L3 Current (Max),A,176.38
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,busbar,,L3 Current (RMS),A,133.25
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,busbar,,L2 Current (Min),A,152.0
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,busbar,,L2 Current (Max),A,198.38
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,busbar,,L2 Current (RMS),A,174.75
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,busbar,,L1 Current (Min),A,118.75
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,busbar,,L1 Current (Max),A,198.12
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,busbar,,L1 Current (RMS),A,157.75
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.94
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.75
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.69
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8843700000000001
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97598
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88699
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,feeder,5.0,N Current (Min),A,48.5
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,feeder,5.0,N Current (Max),A,81.38
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,feeder,5.0,N Current (RMS),A,63.62
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Current (Min),A,25.75
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Current (Max),A,53.62
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,33.38
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Current (Min),A,77.62
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Current (Max),A,103.62
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,87.5
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Current (Min),A,24.75
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Current (Max),A,43.88
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.12
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.81
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.37
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.88
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92685
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.84588
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95596
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,feeder,4.0,N Current (Min),A,29.5
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,feeder,4.0,N Current (Max),A,72.12
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,feeder,4.0,N Current (RMS),A,51.0
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,25.5
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,73.12
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,50.0
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,26.12
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,45.5
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.75
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,38.38
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,92.0
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,69.62
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.5
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.94
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.25
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9263
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90665
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91055
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,feeder,3.0,N Current (Min),A,35.62
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,feeder,3.0,N Current (Max),A,107.25
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,feeder,3.0,N Current (RMS),A,56.0
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,50.25
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,93.38
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,67.25
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,37.75
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,74.38
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,48.62
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,44.38
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,159.62
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,78.75
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.62
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.19
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.88
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8510700000000001
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88461
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82129
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,feeder,2.0,N Current (Min),A,11.25
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,feeder,2.0,N Current (Max),A,30.38
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,feeder,2.0,N Current (RMS),A,17.38
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,11.0
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,19.38
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.75
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,14.0
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,38.5
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.25
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,9.88
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,27.75
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.38
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-55.37
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.62
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,65.94
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.14742
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.27654
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.14171
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,feeder,1.0,N Current (Min),A,1.38
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,1.38
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (Min),V,240.64
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (Max),V,242.36
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (Min),V,240.69
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (Max),V,242.34
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (Min),V,239.23
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (Max),V,240.69
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,busbar,,L3 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,busbar,,L2 Active Power,kW,42.0
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,busbar,,L1 Active Power,kW,43.0
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,busbar,,N Current (Min),A,94.0
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,busbar,,N Current (Max),A,154.75
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,busbar,,N Current (RMS),A,113.0
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,busbar,,L3 Current (Min),A,128.12
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,busbar,,L3 Current (Max),A,204.25
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,busbar,,L3 Current (RMS),A,161.5
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,busbar,,L2 Current (Min),A,161.0
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,busbar,,L2 Current (Max),A,216.12
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,busbar,,L2 Current (RMS),A,186.38
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,busbar,,L1 Current (Min),A,120.75
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,busbar,,L1 Current (Max),A,269.38
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,busbar,,L1 Current (RMS),A,189.38
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.44
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.25
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.69
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84591
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96741
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8551
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,feeder,5.0,N Current (Min),A,35.5
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,feeder,5.0,N Current (Max),A,72.5
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,feeder,5.0,N Current (RMS),A,58.12
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Current (Min),A,25.25
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Current (Max),A,35.0
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.5
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Current (Min),A,52.38
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Current (Max),A,93.38
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,77.38
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Current (Min),A,22.88
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Current (Max),A,39.25
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.25
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.62
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.94
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.19
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82089
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8297399999999999
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96014
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,feeder,4.0,N Current (Min),A,35.5
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,feeder,4.0,N Current (Max),A,73.25
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,feeder,4.0,N Current (RMS),A,52.25
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,25.12
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,40.0
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.88
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,25.88
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,38.62
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.88
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,65.12
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,95.25
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,72.12
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.56
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.0
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.19
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93124
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90051
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97467
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,29.0
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,feeder,3.0,N Current (Min),A,38.62
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,feeder,3.0,N Current (Max),A,116.38
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,feeder,3.0,N Current (RMS),A,76.5
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,48.88
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,95.75
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,67.75
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,37.0
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,67.5
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,45.38
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,78.25
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,169.5
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,121.62
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.94
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.0
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.56
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89581
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8568399999999999
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8278200000000001
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,feeder,2.0,N Current (Min),A,11.0
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,feeder,2.0,N Current (Max),A,30.25
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,feeder,2.0,N Current (RMS),A,15.88
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,10.0
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,41.62
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.62
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,14.12
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,31.0
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.75
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,9.62
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,27.62
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.88
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-42.56
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-101.75
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,21.0
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.13982
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.12883
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.29772
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (Min),V,240.72
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (Max),V,243.39
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (Min),V,240.7
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (Max),V,243.36
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (Min),V,238.86
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (Max),V,241.41
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,busbar,,L3 Active Power,kW,31.0
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,busbar,,L2 Active Power,kW,38.0
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,busbar,,L1 Active Power,kW,53.0
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,busbar,,N Current (Min),A,96.25
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,busbar,,N Current (Max),A,166.12
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,busbar,,N Current (RMS),A,128.38
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,busbar,,L3 Current (Min),A,110.88
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,busbar,,L3 Current (Max),A,169.62
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,busbar,,L3 Current (RMS),A,139.75
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,busbar,,L2 Current (Min),A,133.62
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,busbar,,L2 Current (Max),A,203.25
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,busbar,,L2 Current (RMS),A,167.75
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,busbar,,L1 Current (Min),A,178.25
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,busbar,,L1 Current (Max),A,281.25
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,busbar,,L1 Current (RMS),A,229.12
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.44
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.93
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.63
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8625200000000001
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97623
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.87124
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,feeder,5.0,N Current (Min),A,48.75
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,feeder,5.0,N Current (Max),A,79.88
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,feeder,5.0,N Current (RMS),A,63.25
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Current (Min),A,24.75
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Current (Max),A,53.12
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.12
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Current (Min),A,74.38
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Current (Max),A,99.5
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,84.75
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Current (Min),A,23.62
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Current (Max),A,40.38
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.75
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.37
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-29.25
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.94
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82071
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8456100000000001
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8658100000000001
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,feeder,4.0,N Current (Min),A,21.75
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,feeder,4.0,N Current (Max),A,60.88
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,feeder,4.0,N Current (RMS),A,33.5
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,22.88
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,43.25
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,25.25
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,47.75
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.38
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,30.62
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,79.38
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.25
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.69
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.44
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.69
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8457600000000001
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90887
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88202
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,feeder,3.0,N Current (Min),A,32.62
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,feeder,3.0,N Current (Max),A,58.25
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,feeder,3.0,N Current (RMS),A,37.5
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,38.5
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,56.38
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.25
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,37.88
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,60.5
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.25
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,45.0
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,92.75
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,57.0
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.19
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.69
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.0
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81918
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94903
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8818
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,feeder,2.0,N Current (Min),A,13.25
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,feeder,2.0,N Current (Max),A,36.38
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,feeder,2.0,N Current (RMS),A,22.5
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,10.12
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,20.62
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.75
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,22.0
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,43.88
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.75
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,9.12
