Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,28.5
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.38
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-90.56
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-49.0
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,80.93
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.08696
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.4855600000000001
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.00813
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (Min),V,241.53
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (Max),V,243.52
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (Min),V,241.41
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (Max),V,243.31
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (Min),V,239.72
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (Max),V,241.61
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,busbar,,L3 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,busbar,,L2 Active Power,kW,44.0
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,busbar,,L1 Active Power,kW,31.0
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,busbar,,N Current (Min),A,102.75
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,busbar,,N Current (Max),A,139.38
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,busbar,,N Current (RMS),A,118.62
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,busbar,,L3 Current (Min),A,99.12
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,busbar,,L3 Current (Max),A,133.62
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,busbar,,L3 Current (RMS),A,112.25
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,busbar,,L2 Current (Min),A,161.25
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,busbar,,L2 Current (Max),A,218.12
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,busbar,,L2 Current (RMS),A,189.5
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,busbar,,L1 Current (Min),A,111.25
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,busbar,,L1 Current (Max),A,217.0
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,busbar,,L1 Current (RMS),A,142.62
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 06:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.0
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.87
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-23.38
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.79672
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.974
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8568399999999999
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,feeder,5.0,N Current (Min),A,52.62
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,feeder,5.0,N Current (Max),A,73.88
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,feeder,5.0,N Current (RMS),A,61.5
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,feeder,5.0,L3 Current (Min),A,23.12
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,feeder,5.0,L3 Current (Max),A,50.75
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.62
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,feeder,5.0,L2 Current (Min),A,75.62
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,feeder,5.0,L2 Current (Max),A,93.62
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,79.5
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,feeder,5.0,L1 Current (Min),A,24.0
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,feeder,5.0,L1 Current (Max),A,40.12
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.5
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.94
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.94
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.25
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82885
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8573299999999999
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86554
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,feeder,4.0,N Current (Min),A,20.88
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,feeder,4.0,N Current (Max),A,35.75
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,feeder,4.0,N Current (RMS),A,26.12
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,23.62
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,44.25
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.88
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,24.88
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,54.38
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.25
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,31.0
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,50.0
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.88
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.31
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.5
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.69
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94437
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89471
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8942200000000001
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,feeder,3.0,N Current (Min),A,32.5
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,feeder,3.0,N Current (Max),A,69.0
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,feeder,3.0,N Current (RMS),A,52.0
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,40.88
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,92.25
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,73.38
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,37.88
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,60.62
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.62
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,44.0
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,105.25
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,61.5
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.69
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.13
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.0
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84115
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8529
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7965399999999999
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,feeder,2.0,N Current (Min),A,11.12
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,feeder,2.0,N Current (Max),A,25.12
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,feeder,2.0,N Current (RMS),A,14.25
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,10.88
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,18.5
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.62
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,14.88
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,32.88
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.62
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,8.62
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,17.0
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.12
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.25
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.13
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,108.75
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.11995
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.27996
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.06473999999999999
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (Min),V,242.34
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (Max),V,244.34
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (Min),V,242.5
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (Max),V,244.42
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (Min),V,240.81
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (Max),V,242.55
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,busbar,,L3 Active Power,kW,30.0
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,busbar,,L2 Active Power,kW,40.0
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,busbar,,L1 Active Power,kW,29.0
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,busbar,,N Current (Min),A,86.88
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,busbar,,N Current (Max),A,130.0
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,busbar,,N Current (RMS),A,100.62
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,busbar,,L3 Current (Min),A,100.62
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,busbar,,L3 Current (Max),A,172.62
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,busbar,,L3 Current (RMS),A,137.62
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,busbar,,L2 Current (Min),A,161.25
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,busbar,,L2 Current (Max),A,221.0
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,busbar,,L2 Current (RMS),A,176.0
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,busbar,,L1 Current (Min),A,110.25
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,busbar,,L1 Current (Max),A,179.62
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,busbar,,L1 Current (RMS),A,137.5
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.5
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.0
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.63
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8380700000000001
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97693
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8508600000000001
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,feeder,5.0,N Current (Min),A,53.75
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,feeder,5.0,N Current (Max),A,82.25
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,feeder,5.0,N Current (RMS),A,61.88
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,feeder,5.0,L3 Current (Min),A,23.88
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,feeder,5.0,L3 Current (Max),A,46.62
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.38
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,feeder,5.0,L2 Current (Min),A,76.38
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,feeder,5.0,L2 Current (Max),A,101.12
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,82.38
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,feeder,5.0,L1 Current (Min),A,23.5
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,feeder,5.0,L1 Current (Max),A,42.0
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.38
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.63
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-26.5
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.19
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78518
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.80362
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92377
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,feeder,4.0,N Current (Min),A,24.0
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,feeder,4.0,N Current (Max),A,44.12
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,feeder,4.0,N Current (RMS),A,34.75
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,23.25
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,30.38
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.12
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,23.12
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,45.12
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.38
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,39.0
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,64.0
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,50.88
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.87
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.44
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.37
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96353
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8953200000000001
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86493
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,feeder,3.0,N Current (Min),A,38.0
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,feeder,3.0,N Current (Max),A,73.12
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,feeder,3.0,N Current (RMS),A,55.38
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,68.38
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,103.25
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,84.38
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,37.88
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,61.62
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,44.38
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,43.12
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,71.0
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.38
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.44
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.81
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.94
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83081
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86831
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7743800000000001
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,feeder,2.0,N Current (Min),A,11.12
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,feeder,2.0,N Current (Max),A,27.25
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,feeder,2.0,N Current (RMS),A,16.25
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,9.62
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,32.12
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.88
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,14.25
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,33.88
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,8.38
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,15.38
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.12
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,62.25
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-69.62
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,101.06
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.12705999999999998
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.3059
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.02174
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (Min),V,240.03
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (Max),V,244.27
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (Min),V,240.2
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (Max),V,244.25
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (Min),V,238.8
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (Max),V,242.75
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,busbar,,L3 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,busbar,,L2 Active Power,kW,40.0
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,busbar,,L1 Active Power,kW,29.0
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,busbar,,N Current (Min),A,87.62
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,busbar,,N Current (Max),A,107.62
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,busbar,,N Current (RMS),A,96.12
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,busbar,,L3 Current (Min),A,125.62
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,busbar,,L3 Current (Max),A,169.0
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,busbar,,L3 Current (RMS),A,146.38
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,busbar,,L2 Current (Min),A,155.0
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,busbar,,L2 Current (Max),A,207.38
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,busbar,,L2 Current (RMS),A,174.25
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,busbar,,L1 Current (Min),A,117.5
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,busbar,,L1 Current (Max),A,159.38
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,busbar,,L1 Current (RMS),A,134.88
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.5
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.19
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-26.38
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.83999
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97269
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8387100000000001
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,feeder,5.0,N Current (Min),A,47.12
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,feeder,5.0,N Current (Max),A,70.12
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,feeder,5.0,N Current (RMS),A,56.0
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,feeder,5.0,L3 Current (Min),A,23.25
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,feeder,5.0,L3 Current (Max),A,43.75
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.62
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,feeder,5.0,L2 Current (Min),A,71.62
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,feeder,5.0,L2 Current (Max),A,89.12
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,75.12
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,feeder,5.0,L1 Current (Min),A,23.75
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,feeder,5.0,L1 Current (Max),A,32.62
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.5
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-35.75
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-38.56
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.62
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.74374
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.7514
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8894299999999999
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,feeder,4.0,N Current (Min),A,22.25
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,feeder,4.0,N Current (Max),A,44.0
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,feeder,4.0,N Current (RMS),A,29.62
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,21.75
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,29.75
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.12
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,22.75
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,35.38
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.38
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,36.12
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,58.38
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.5
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.63
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.94
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.06
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94189
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90637
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87616
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,feeder,3.0,N Current (Min),A,33.0
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,feeder,3.0,N Current (Max),A,72.0
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,feeder,3.0,N Current (RMS),A,46.88
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,37.38
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,100.38
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,74.0
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,37.75
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,67.38
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.88
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,41.88
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,68.25
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,50.38
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.19
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.0
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-41.81
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82235
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8363299999999999
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.61837
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,feeder,2.0,N Current (Min),A,10.88
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,feeder,2.0,N Current (Max),A,33.0
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,feeder,2.0,N Current (RMS),A,14.25
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,9.62
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,40.62
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.88
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,13.62
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,25.75
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.25
