Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,8.0
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,15.0
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-61.56
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,32.13
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,13.31
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.12871
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.20845
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.04616
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,feeder,1.0,N Current (Min),A,0.88
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.88
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (Min),V,241.02
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (Max),V,241.97
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (Min),V,241.14
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (Max),V,241.97
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (Min),V,239.67
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (Max),V,240.45
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,busbar,,L3 Active Power,kW,30.0
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,busbar,,L2 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,busbar,,L1 Active Power,kW,26.0
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,busbar,,N Current (Min),A,84.12
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,busbar,,N Current (Max),A,118.38
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,busbar,,N Current (RMS),A,93.38
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,busbar,,L3 Current (Min),A,95.38
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,busbar,,L3 Current (Max),A,164.25
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,busbar,,L3 Current (RMS),A,136.5
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,busbar,,L2 Current (Min),A,145.25
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,busbar,,L2 Current (Max),A,183.0
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,busbar,,L2 Current (RMS),A,160.0
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,busbar,,L1 Current (Min),A,110.75
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,busbar,,L1 Current (Max),A,141.0
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,busbar,,L1 Current (RMS),A,125.0
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.38
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.44
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-23.62
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8363
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97623
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.86172
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,feeder,5.0,N Current (Min),A,46.88
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,feeder,5.0,N Current (Max),A,81.25
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,feeder,5.0,N Current (RMS),A,61.0
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Current (Min),A,23.25
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Current (Max),A,32.25
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.12
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Current (Min),A,69.5
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Current (Max),A,101.5
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,79.5
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Current (Min),A,23.5
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Current (Max),A,31.5
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.5
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-38.81
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-32.43
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.25
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.74646
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.82306
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8707299999999999
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,feeder,4.0,N Current (Min),A,20.25
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,feeder,4.0,N Current (Max),A,40.0
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,feeder,4.0,N Current (RMS),A,26.75
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,22.5
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,29.88
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,24.5
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,42.88
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.75
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,29.62
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,55.62
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.12
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.0
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.56
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.44
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80691
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8819899999999999
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8271799999999999
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,feeder,3.0,N Current (Min),A,31.25
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,feeder,3.0,N Current (Max),A,41.12
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,feeder,3.0,N Current (RMS),A,32.88
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,37.12
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,45.25
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.12
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,35.88
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,64.75
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.0
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,40.25
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,58.0
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.88
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.5
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.56
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-41.19
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7608600000000001
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8526
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.74633
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,feeder,2.0,N Current (Min),A,11.0
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,feeder,2.0,N Current (Max),A,21.75
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,feeder,2.0,N Current (RMS),A,13.75
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,9.88
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,17.88
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,14.25
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,26.25
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.25
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,7.88
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,15.75
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.75
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.75
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.44
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,69.12
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.07262
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.30364
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.02321
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (Min),V,241.14
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (Max),V,242.33
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (Min),V,241.0
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (Max),V,242.25
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (Min),V,239.66
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (Max),V,240.73
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,busbar,,L3 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,busbar,,L2 Active Power,kW,37.0
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,busbar,,L1 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,busbar,,N Current (Min),A,94.5
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,busbar,,N Current (Max),A,133.12
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,busbar,,N Current (RMS),A,108.25
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,busbar,,L3 Current (Min),A,93.75
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,busbar,,L3 Current (Max),A,105.62
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,busbar,,L3 Current (RMS),A,96.88
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,busbar,,L2 Current (Min),A,146.38
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,busbar,,L2 Current (Max),A,196.75
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,busbar,,L2 Current (RMS),A,164.12
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,busbar,,L1 Current (Min),A,102.75
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,busbar,,L1 Current (Max),A,143.25
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,busbar,,L1 Current (RMS),A,115.88
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.81
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.0
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-24.69
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.82458
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97238
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.83893
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,feeder,5.0,N Current (Min),A,47.5
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,feeder,5.0,N Current (Max),A,69.75
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,feeder,5.0,N Current (RMS),A,56.75
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,feeder,5.0,L3 Current (Min),A,23.0
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,feeder,5.0,L3 Current (Max),A,35.38
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.12
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,feeder,5.0,L2 Current (Min),A,68.38
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,feeder,5.0,L2 Current (Max),A,88.12
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,74.38
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,feeder,5.0,L1 Current (Min),A,23.0
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,feeder,5.0,L1 Current (Max),A,29.75
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.38
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.63
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-30.06
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.37
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.802
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.82849
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79632
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,feeder,4.0,N Current (Min),A,19.88
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,feeder,4.0,N Current (Max),A,27.38
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,feeder,4.0,N Current (RMS),A,21.5
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,22.5
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,29.5
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.12
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,23.25
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,42.88
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.38
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,29.62
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,43.0
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.62
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.37
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.5
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.94
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8361799999999999
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8925799999999999
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82037
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,feeder,3.0,N Current (Min),A,31.25
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,feeder,3.0,N Current (Max),A,41.88
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,feeder,3.0,N Current (RMS),A,33.5
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,37.25
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,61.88
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.62
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,35.88
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,57.62
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.88
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,40.12
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,48.75
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.62
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.44
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.25
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-36.13
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79065
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87613
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.70977
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,feeder,2.0,N Current (Min),A,11.0
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,feeder,2.0,N Current (Max),A,30.25
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,feeder,2.0,N Current (RMS),A,16.38
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,9.25
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,16.0
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.62
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,13.88
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,34.88
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.38
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,7.88
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,19.12
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.75
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-133.0
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.75
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,47.56
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.08791
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.3532
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.00587
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,feeder,1.0,N Current (Min),A,3.88
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (Min),V,239.17
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (Max),V,242.95
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (Min),V,239.2
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (Max),V,243.0
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (Min),V,237.61
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (Max),V,241.39
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,busbar,,L3 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,busbar,,L2 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,busbar,,L1 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,busbar,,N Current (Min),A,92.25
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,busbar,,N Current (Max),A,124.0
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,busbar,,N Current (RMS),A,105.12
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,busbar,,L3 Current (Min),A,94.0
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,busbar,,L3 Current (Max),A,119.25
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,busbar,,L3 Current (RMS),A,101.38
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,busbar,,L2 Current (Min),A,144.25
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,busbar,,L2 Current (Max),A,188.75
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,busbar,,L2 Current (RMS),A,161.38
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,busbar,,L1 Current (Min),A,102.5
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,busbar,,L1 Current (Max),A,122.0
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,busbar,,L1 Current (RMS),A,107.0
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.44
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.87
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.56
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.79373
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96957
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90829
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,feeder,5.0,N Current (Min),A,47.38
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,feeder,5.0,N Current (Max),A,76.5
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,feeder,5.0,N Current (RMS),A,57.38
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,feeder,5.0,L3 Current (Min),A,22.88
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,feeder,5.0,L3 Current (Max),A,32.25
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,feeder,5.0,L2 Current (Min),A,67.88
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,feeder,5.0,L2 Current (Max),A,93.0
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,72.88
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,feeder,5.0,L1 Current (Min),A,25.0
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,feeder,5.0,L1 Current (Max),A,32.75
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.38
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.31
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.56
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.25
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.75073
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.7872
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84985
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,feeder,4.0,N Current (Min),A,19.62
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,feeder,4.0,N Current (Max),A,28.5
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,feeder,4.0,N Current (RMS),A,22.38
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,22.75
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,28.25
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.38
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,22.25
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,30.75
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.12
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,30.25
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,42.12
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.5
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.25
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.63
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.56
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8332799999999999
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90225
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80725
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,feeder,3.0,N Current (Min),A,30.88
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,feeder,3.0,N Current (Max),A,49.12
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,feeder,3.0,N Current (RMS),A,34.12
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,36.62
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,65.75
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.75
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,36.0
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,54.25
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.62
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,39.62
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,53.75
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.0
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.37
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.13
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-36.13
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.76559
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93732
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.72116
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,feeder,2.0,N Current (Min),A,12.0
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,feeder,2.0,N Current (Max),A,30.12
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,feeder,2.0,N Current (RMS),A,20.38
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,8.88
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,16.25
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.25
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,14.62
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,34.88
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.75
