Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,7.12
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,13.38
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.88
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.25
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.56
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,100.0
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.06773
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.43703
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.03136
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (Min),V,239.27
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (Max),V,241.25
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (Min),V,239.47
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (Max),V,241.23
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (Min),V,238.03
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (Max),V,239.61
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,busbar,,L3 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,busbar,,L2 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,busbar,,L1 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,busbar,,N Current (Min),A,92.75
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,busbar,,N Current (Max),A,114.75
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,busbar,,N Current (RMS),A,102.62
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,busbar,,L3 Current (Min),A,92.38
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,busbar,,L3 Current (Max),A,119.5
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,busbar,,L3 Current (RMS),A,99.0
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,busbar,,L2 Current (Min),A,143.0
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,busbar,,L2 Current (Max),A,183.12
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,busbar,,L2 Current (RMS),A,158.62
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,busbar,,L1 Current (Min),A,104.5
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,busbar,,L1 Current (Max),A,123.38
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,busbar,,L1 Current (RMS),A,111.88
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 05:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.88
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.56
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.25
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.80545
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96512
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94778
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,feeder,5.0,N Current (Min),A,47.12
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,feeder,5.0,N Current (Max),A,60.12
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,feeder,5.0,N Current (RMS),A,53.75
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,feeder,5.0,L3 Current (Min),A,22.25
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,feeder,5.0,L3 Current (Max),A,29.12
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,feeder,5.0,L2 Current (Min),A,66.12
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,feeder,5.0,L2 Current (Max),A,75.12
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,68.12
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,feeder,5.0,L1 Current (Min),A,26.38
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,feeder,5.0,L1 Current (Max),A,36.75
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.0
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-37.0
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-33.75
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.19
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.76931
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.7767
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79422
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,feeder,4.0,N Current (Min),A,18.25
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,feeder,4.0,N Current (Max),A,27.62
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,feeder,4.0,N Current (RMS),A,20.5
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,22.75
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,30.0
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.62
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,21.12
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,33.62
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.75
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,28.75
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,40.88
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.88
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.19
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.81
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.13
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8613
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89041
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83935
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,feeder,3.0,N Current (Min),A,28.0
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,feeder,3.0,N Current (Max),A,40.62
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,feeder,3.0,N Current (RMS),A,32.25
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,34.62
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,58.62
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,44.62
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,34.75
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,51.75
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.5
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,40.12
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,56.75
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.5
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.37
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.37
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-35.69
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86093
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84472
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82519
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,feeder,2.0,N Current (Min),A,9.0
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,feeder,2.0,N Current (Max),A,18.5
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,feeder,2.0,N Current (RMS),A,11.88
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,8.88
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,20.62
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.38
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.88
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,22.88
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.12
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,7.25
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,15.0
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.62
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-64.37
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.19
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,34.37
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.09398
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.24215
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.04073
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (Min),V,240.23
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (Max),V,241.27
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (Min),V,240.55
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (Max),V,241.38
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (Min),V,238.84
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (Max),V,239.62
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,busbar,,L3 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,busbar,,L2 Active Power,kW,32.0
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,busbar,,L1 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,busbar,,N Current (Min),A,82.5
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,busbar,,N Current (Max),A,102.38
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,busbar,,N Current (RMS),A,90.75
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,busbar,,L3 Current (Min),A,89.88
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,busbar,,L3 Current (Max),A,124.75
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,busbar,,L3 Current (RMS),A,103.75
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,busbar,,L2 Current (Min),A,135.5
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,busbar,,L2 Current (Max),A,164.12
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,busbar,,L2 Current (RMS),A,145.62
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,busbar,,L1 Current (Min),A,102.0
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,busbar,,L1 Current (Max),A,125.75
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,busbar,,L1 Current (RMS),A,109.75
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.44
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.81
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.06
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8219
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97134
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9389
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,feeder,5.0,N Current (Min),A,42.88
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,feeder,5.0,N Current (Max),A,63.75
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,feeder,5.0,N Current (RMS),A,54.62
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,feeder,5.0,L3 Current (Min),A,22.12
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,feeder,5.0,L3 Current (Max),A,41.25
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.25
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,feeder,5.0,L2 Current (Min),A,66.62
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,feeder,5.0,L2 Current (Max),A,80.0
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,70.25
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,feeder,5.0,L1 Current (Min),A,24.88
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,feeder,5.0,L1 Current (Max),A,35.5
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.88
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-36.44
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-33.75
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.75
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7923899999999999
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.7590899999999999
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.75305
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,feeder,4.0,N Current (Min),A,18.38
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,feeder,4.0,N Current (Max),A,31.5
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,feeder,4.0,N Current (RMS),A,20.62
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,22.62
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,40.75
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,21.88
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,28.88
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,29.38
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,36.88
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.12
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.44
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.25
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.25
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.78769
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8836299999999999
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8390200000000001
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,feeder,3.0,N Current (Min),A,27.88
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,feeder,3.0,N Current (Max),A,35.25
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,feeder,3.0,N Current (RMS),A,29.25
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,34.88
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,46.5
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.38
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,35.75
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,53.38
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,40.75
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,56.88
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,43.5
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.5
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.0
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-33.44
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81918
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86831
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.73455
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,feeder,2.0,N Current (Min),A,9.5
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,feeder,2.0,N Current (Max),A,18.5
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,feeder,2.0,N Current (RMS),A,12.38
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,9.25
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,16.38
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.62
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,15.12
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,23.38
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.25
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,7.25
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,15.75
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.12
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-67.62
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.0
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,90.06
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.07368999999999999
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.29088
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.02708
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,feeder,1.0,N Current (Min),A,1.38
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,1.38
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (Min),V,240.53
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (Max),V,241.52
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (Min),V,240.66
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (Max),V,241.53
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (Min),V,238.97
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (Max),V,239.83
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,busbar,,L3 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,busbar,,L2 Active Power,kW,32.0
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,busbar,,L1 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,busbar,,N Current (Min),A,84.75
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,busbar,,N Current (Max),A,100.88
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,busbar,,N Current (RMS),A,92.5
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,busbar,,L3 Current (Min),A,89.88
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,busbar,,L3 Current (Max),A,114.25
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,busbar,,L3 Current (RMS),A,96.12
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,busbar,,L2 Current (Min),A,141.25
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,busbar,,L2 Current (Max),A,159.88
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,busbar,,L2 Current (RMS),A,146.25
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,busbar,,L1 Current (Min),A,103.25
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,busbar,,L1 Current (Max),A,123.25
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,busbar,,L1 Current (RMS),A,107.12
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-30.0
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.5
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.87
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8269299999999999
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96286
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92422
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,feeder,5.0,N Current (Min),A,44.62
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,feeder,5.0,N Current (Max),A,59.62
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,feeder,5.0,N Current (RMS),A,52.25
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,feeder,5.0,L3 Current (Min),A,22.12
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,feeder,5.0,L3 Current (Max),A,30.62
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.75
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,feeder,5.0,L2 Current (Min),A,66.25
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,feeder,5.0,L2 Current (Max),A,75.25
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,68.5
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,feeder,5.0,L1 Current (Min),A,24.75
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,feeder,5.0,L1 Current (Max),A,35.0
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.88
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-36.56
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-39.63
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-36.69
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7417
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.77853
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77145
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,feeder,4.0,N Current (Min),A,18.38
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,feeder,4.0,N Current (Max),A,26.5
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,feeder,4.0,N Current (RMS),A,20.12
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,21.38
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,26.88
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,22.12
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,36.0
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.12
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,28.62
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,40.12
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.69
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.56
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.25
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.78274
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8985
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8385299999999999
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,feeder,3.0,N Current (Min),A,27.75
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,feeder,3.0,N Current (Max),A,43.38
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,feeder,3.0,N Current (RMS),A,29.62
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,34.5
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,47.38
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.0
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,34.75
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,65.25
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.0
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,41.0
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,54.88
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.12
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.37
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.19
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.75
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7915300000000001
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8876299999999999
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.71829
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,feeder,2.0,N Current (Min),A,10.12
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,feeder,2.0,N Current (Max),A,23.75
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,feeder,2.0,N Current (RMS),A,14.38
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,9.12
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,17.25
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.75
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,15.0
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,29.25
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.38
