Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,7.75
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,14.0
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.38
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.37
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.13
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,88.31
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.0688
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.32763000000000003
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.0006900000000000001
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (Min),V,240.38
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (Max),V,241.72
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (Min),V,240.39
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (Max),V,241.84
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (Min),V,238.67
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (Max),V,240.08
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,busbar,,L3 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,busbar,,L2 Active Power,kW,34.0
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,busbar,,L1 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,busbar,,N Current (Min),A,86.62
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,busbar,,N Current (Max),A,118.25
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,busbar,,N Current (RMS),A,97.62
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,busbar,,L3 Current (Min),A,89.12
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,busbar,,L3 Current (Max),A,101.88
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,busbar,,L3 Current (RMS),A,91.88
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,busbar,,L2 Current (Min),A,139.0
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,busbar,,L2 Current (Max),A,178.5
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,busbar,,L2 Current (RMS),A,151.25
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,busbar,,L1 Current (Min),A,103.25
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,busbar,,L1 Current (Max),A,120.88
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,busbar,,L1 Current (RMS),A,107.0
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.0
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.31
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.63
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86001
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91724
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93848
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,feeder,5.0,N Current (Min),A,21.62
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,feeder,5.0,N Current (Max),A,57.25
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,feeder,5.0,N Current (RMS),A,36.62
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,feeder,5.0,L3 Current (Min),A,23.62
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,feeder,5.0,L3 Current (Max),A,32.25
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.25
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,feeder,5.0,L2 Current (Min),A,37.88
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,feeder,5.0,L2 Current (Max),A,74.25
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,51.5
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,feeder,5.0,L1 Current (Min),A,25.25
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,feeder,5.0,L1 Current (Max),A,35.0
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.12
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-36.87
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-38.13
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-37.0
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.76339
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.74508
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81283
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,feeder,4.0,N Current (Min),A,18.38
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,feeder,4.0,N Current (Max),A,28.88
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,feeder,4.0,N Current (RMS),A,22.38
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,21.88
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,33.88
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,21.5
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,29.12
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.38
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,28.75
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,43.12
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.12
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.56
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.81
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.44
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8369700000000001
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90802
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81686
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,feeder,3.0,N Current (Min),A,28.0
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,feeder,3.0,N Current (Max),A,47.5
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,feeder,3.0,N Current (RMS),A,31.62
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,34.38
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,50.25
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.75
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,35.12
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,72.75
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.38
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,40.62
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,51.88
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,42.38
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.75
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.87
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-41.87
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79724
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86169
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7146600000000001
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,feeder,2.0,N Current (Min),A,10.12
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,feeder,2.0,N Current (Max),A,21.62
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,feeder,2.0,N Current (RMS),A,12.62
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,9.62
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,15.0
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,14.5
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,25.38
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.62
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,7.5
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,12.75
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.44
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-53.88
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,113.5
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.08067
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.27395
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.03719
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (Min),V,240.73
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (Max),V,241.8
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (Min),V,240.91
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (Max),V,242.09
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (Min),V,239.23
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (Max),V,240.27
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,busbar,,L3 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,busbar,,L2 Active Power,kW,29.0
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,busbar,,L1 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,busbar,,N Current (Min),A,74.25
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,busbar,,N Current (Max),A,113.38
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,busbar,,N Current (RMS),A,86.0
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,busbar,,L3 Current (Min),A,90.88
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,busbar,,L3 Current (Max),A,111.25
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,busbar,,L3 Current (RMS),A,96.62
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,busbar,,L2 Current (Min),A,109.38
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,busbar,,L2 Current (Max),A,175.5
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,busbar,,L2 Current (RMS),A,133.75
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,busbar,,L1 Current (Min),A,103.88
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,busbar,,L1 Current (Max),A,123.12
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,busbar,,L1 Current (RMS),A,110.5
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.5
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.06
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.63
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8473799999999999
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.87045
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94287
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,feeder,5.0,N Current (Min),A,21.62
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,feeder,5.0,N Current (Max),A,34.62
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,feeder,5.0,N Current (RMS),A,27.0
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Current (Min),A,23.62
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Current (Max),A,32.38
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.75
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Current (Min),A,37.5
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Current (Max),A,48.88
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.62
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Current (Min),A,25.5
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Current (Max),A,34.5
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.12
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.56
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-33.31
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.06
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79867
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.79104
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83044
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,feeder,4.0,N Current (Min),A,19.0
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,feeder,4.0,N Current (Max),A,35.75
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,feeder,4.0,N Current (RMS),A,23.62
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,21.88
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,37.5
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,21.62
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,28.88
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.75
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,34.38
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,51.0
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.62
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.5
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.88
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.62
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7691600000000001
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8834200000000001
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8154
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,feeder,3.0,N Current (Min),A,28.25
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,feeder,3.0,N Current (Max),A,36.38
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,feeder,3.0,N Current (RMS),A,30.0
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,32.88
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,42.25
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.12
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,35.0
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,53.88
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.5
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,40.0
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,64.5
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,43.88
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.12
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.06
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-35.75
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7851199999999999
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7961699999999999
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.71835
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,feeder,2.0,N Current (Min),A,9.88
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,feeder,2.0,N Current (Max),A,19.12
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,feeder,2.0,N Current (RMS),A,11.0
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,9.25
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,17.12
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,13.25
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,23.0
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.75
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,7.38
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,15.25
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.12
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-71.38
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.75
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,7.63
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.08144
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.18724
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.08827
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,feeder,1.0,N Current (Min),A,1.0
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (Min),V,240.5
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (Max),V,242.38
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (Min),V,240.94
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (Max),V,242.64
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (Min),V,239.2
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (Max),V,240.88
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,busbar,,L3 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,busbar,,L2 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,busbar,,L1 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,busbar,,N Current (Min),A,74.62
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,busbar,,N Current (Max),A,88.62
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,busbar,,N Current (RMS),A,80.0
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,busbar,,L3 Current (Min),A,88.62
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,busbar,,L3 Current (Max),A,109.75
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,busbar,,L3 Current (RMS),A,92.75
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,busbar,,L2 Current (Min),A,108.5
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,busbar,,L2 Current (Max),A,127.25
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,busbar,,L2 Current (RMS),A,114.12
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,busbar,,L1 Current (Min),A,108.5
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,busbar,,L1 Current (Max),A,137.38
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,busbar,,L1 Current (RMS),A,114.5
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.06
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.12
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.13
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8225100000000001
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90018
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92499
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,feeder,5.0,N Current (Min),A,22.5
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,feeder,5.0,N Current (Max),A,37.5
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,feeder,5.0,N Current (RMS),A,29.5
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Current (Min),A,22.0
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Current (Max),A,31.25
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.75
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Current (Min),A,37.25
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Current (Max),A,52.62
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,41.75
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Current (Min),A,24.0
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Current (Max),A,34.12
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.62
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.56
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-34.44
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.0
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.77768
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.78161
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84204
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,feeder,4.0,N Current (Min),A,20.12
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,feeder,4.0,N Current (Max),A,28.0
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,feeder,4.0,N Current (RMS),A,23.12
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,22.0
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,28.62
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,21.38
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,29.5
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,34.88
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,42.75
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.12
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-34.75
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.75
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.0
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7592399999999999
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87146
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8377100000000001
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,feeder,3.0,N Current (Min),A,27.12
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,feeder,3.0,N Current (Max),A,55.5
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,feeder,3.0,N Current (RMS),A,29.88
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,32.88
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,41.75
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,34.25
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,49.62
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,39.88
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,81.25
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,47.25
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.94
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.81
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-35.94
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.73605
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83801
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7711100000000001
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,feeder,2.0,N Current (Min),A,9.62
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,feeder,2.0,N Current (Max),A,17.25
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,feeder,2.0,N Current (RMS),A,11.25
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,8.75
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,20.75
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.38
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,13.0
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,20.5
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.12
