Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,7.62
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,15.88
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.38
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.88
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.69
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,108.25
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.07805
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.19246
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.08479
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (Min),V,241.81
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (Max),V,243.22
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (Min),V,242.06
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (Max),V,243.39
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (Min),V,240.16
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (Max),V,241.58
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,busbar,,L3 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,busbar,,L2 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,busbar,,L1 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,busbar,,N Current (Min),A,75.0
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,busbar,,N Current (Max),A,98.75
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,busbar,,N Current (RMS),A,81.0
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,busbar,,L3 Current (Min),A,87.25
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,busbar,,L3 Current (Max),A,99.38
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,busbar,,L3 Current (RMS),A,89.88
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,busbar,,L2 Current (Min),A,107.12
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,busbar,,L2 Current (Max),A,129.75
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,busbar,,L2 Current (RMS),A,115.0
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,busbar,,L1 Current (Min),A,107.88
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,busbar,,L1 Current (Max),A,149.25
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,busbar,,L1 Current (RMS),A,116.75
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 04:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.25
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.88
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.13
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85483
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89474
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9346
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,feeder,5.0,N Current (Min),A,21.88
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,feeder,5.0,N Current (Max),A,33.5
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,feeder,5.0,N Current (RMS),A,27.0
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Current (Min),A,22.0
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Current (Max),A,32.12
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.38
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Current (Min),A,37.12
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Current (Max),A,45.25
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,39.25
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Current (Min),A,23.88
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Current (Max),A,43.62
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.25
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.19
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-35.25
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.32
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78738
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.76782
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84347
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,feeder,4.0,N Current (Min),A,20.0
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,feeder,4.0,N Current (Max),A,36.25
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,feeder,4.0,N Current (RMS),A,24.0
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,21.75
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,28.75
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,21.5
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,29.5
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.38
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,32.5
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,52.0
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.88
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.75
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.38
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.19
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7855800000000001
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87485
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95416
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,feeder,3.0,N Current (Min),A,45.38
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,feeder,3.0,N Current (Max),A,59.25
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,feeder,3.0,N Current (RMS),A,52.88
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,33.25
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,40.25
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.25
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,33.88
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,48.12
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.38
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,79.62
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,91.25
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,81.62
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.06
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.12
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.5
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80401
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82388
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.74737
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,feeder,2.0,N Current (Min),A,9.62
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,feeder,2.0,N Current (Max),A,16.75
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,feeder,2.0,N Current (RMS),A,10.88
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,8.88
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,15.5
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.38
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,13.25
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,21.0
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,7.88
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,15.38
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.38
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.94
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-63.19
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,32.37
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.07433
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.12029
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.20592
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,feeder,1.0,N Current (Min),A,2.5
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,2.62
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (Min),V,241.45
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (Max),V,242.59
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (Min),V,241.78
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (Max),V,242.73
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (Min),V,239.73
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (Max),V,240.75
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,busbar,,L3 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,busbar,,L2 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,busbar,,L1 Active Power,kW,34.0
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,busbar,,N Current (Min),A,91.12
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,busbar,,N Current (Max),A,110.75
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,busbar,,N Current (RMS),A,97.38
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,busbar,,L3 Current (Min),A,87.0
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,busbar,,L3 Current (Max),A,97.62
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,busbar,,L3 Current (RMS),A,89.88
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,busbar,,L2 Current (Min),A,107.0
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,busbar,,L2 Current (Max),A,122.62
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,busbar,,L2 Current (RMS),A,112.0
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,busbar,,L1 Current (Min),A,147.0
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,busbar,,L1 Current (Max),A,174.0
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,busbar,,L1 Current (RMS),A,152.75
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.5
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.88
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.87
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.81305
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8879100000000001
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94211
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,feeder,5.0,N Current (Min),A,24.62
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,feeder,5.0,N Current (Max),A,35.38
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,feeder,5.0,N Current (RMS),A,28.5
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Current (Min),A,22.0
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Current (Max),A,28.88
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.62
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Current (Min),A,36.88
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Current (Max),A,49.0
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,39.12
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Current (Min),A,25.0
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Current (Max),A,34.88
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.25
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.81
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-36.25
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.81
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78692
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.78891
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81472
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,feeder,4.0,N Current (Min),A,17.62
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,feeder,4.0,N Current (Max),A,30.5
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,feeder,4.0,N Current (RMS),A,21.12
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,22.5
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,30.25
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.75
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,22.0
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,33.12
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.88
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,29.38
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,46.12
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.38
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.5
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.37
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.13
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93234
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8670899999999999
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86719
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,feeder,3.0,N Current (Min),A,34.0
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,feeder,3.0,N Current (Max),A,59.5
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,feeder,3.0,N Current (RMS),A,41.62
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,34.38
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,72.5
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,60.38
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,33.25
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,50.38
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.38
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,41.5
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,95.38
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,49.75
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.87
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.56
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-38.44
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7842399999999999
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85052
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.70513
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,feeder,2.0,N Current (Min),A,9.88
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,feeder,2.0,N Current (Max),A,16.0
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,feeder,2.0,N Current (RMS),A,11.25
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,8.88
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,21.38
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,13.75
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,21.0
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.12
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,7.62
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,15.38
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.25
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,15.75
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-78.31
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,34.13
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.10961
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.17449
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.07597000000000001
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,feeder,1.0,N Current (Min),A,0.88
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.88
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (Min),V,241.2
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (Max),V,242.73
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (Min),V,241.44
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (Max),V,243.02
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (Min),V,239.64
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (Max),V,240.94
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,busbar,,L3 Active Power,kW,25.0
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,busbar,,L2 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,busbar,,L1 Active Power,kW,25.0
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,busbar,,N Current (Min),A,73.38
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,busbar,,N Current (Max),A,102.0
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,busbar,,N Current (RMS),A,77.5
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,busbar,,L3 Current (Min),A,89.88
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,busbar,,L3 Current (Max),A,127.5
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,busbar,,L3 Current (RMS),A,115.88
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,busbar,,L2 Current (Min),A,108.38
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,busbar,,L2 Current (Max),A,134.38
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,busbar,,L2 Current (RMS),A,113.25
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,busbar,,L1 Current (Min),A,104.0
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,busbar,,L1 Current (Max),A,162.38
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,busbar,,L1 Current (RMS),A,117.25
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.62
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.12
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.63
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8156100000000001
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8931600000000001
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94635
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,feeder,5.0,N Current (Min),A,22.62
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,feeder,5.0,N Current (Max),A,39.0
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,feeder,5.0,N Current (RMS),A,30.5
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Current (Min),A,22.75
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Current (Max),A,31.25
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Current (Min),A,37.12
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Current (Max),A,51.88
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,41.12
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Current (Min),A,24.12
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Current (Max),A,43.25
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.88
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.81
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-33.69
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.25
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7318100000000001
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.75656
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8025800000000001
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,feeder,4.0,N Current (Min),A,17.75
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,feeder,4.0,N Current (Max),A,26.25
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,feeder,4.0,N Current (RMS),A,19.62
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,22.12
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,30.38
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.25
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,21.38
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,33.0
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.88
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,29.25
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,40.88
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.12
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.06
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.06
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.75
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93429
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8583
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8290700000000001
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,feeder,3.0,N Current (Min),A,37.25
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,feeder,3.0,N Current (Max),A,49.25
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,feeder,3.0,N Current (RMS),A,41.12
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,58.88
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,67.25
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,60.25
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,33.12
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,49.38
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.88
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,41.0
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,59.75
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.0
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.87
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.19
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-36.63
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80175
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86188
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.74005
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,feeder,2.0,N Current (Min),A,9.62
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,feeder,2.0,N Current (Max),A,17.25
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,feeder,2.0,N Current (RMS),A,11.25
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,9.0
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,14.62
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.75
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,14.0
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,21.62
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
