Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,8.0
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,16.88
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.75
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.94
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-106.06
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,68.0
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.10188
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.19789
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.04002
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (Min),V,241.8
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (Max),V,242.83
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (Min),V,242.28
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (Max),V,243.17
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (Min),V,240.3
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (Max),V,241.14
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,busbar,,L3 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,busbar,,L2 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,busbar,,L1 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,busbar,,N Current (Min),A,73.0
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,busbar,,N Current (Max),A,83.25
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,busbar,,N Current (RMS),A,75.88
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,busbar,,L3 Current (Min),A,112.88
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,busbar,,L3 Current (Max),A,123.0
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,busbar,,L3 Current (RMS),A,115.62
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,busbar,,L2 Current (Min),A,108.25
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,busbar,,L2 Current (Max),A,133.12
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,busbar,,L2 Current (RMS),A,113.75
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,busbar,,L1 Current (Min),A,103.62
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,busbar,,L1 Current (Max),A,130.62
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,busbar,,L1 Current (RMS),A,110.38
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.12
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.06
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.25
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.81299
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91354
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94977
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,feeder,5.0,N Current (Min),A,27.75
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,feeder,5.0,N Current (Max),A,40.5
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,feeder,5.0,N Current (RMS),A,34.0
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Current (Min),A,22.0
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Current (Max),A,32.12
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.25
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Current (Min),A,44.5
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Current (Max),A,52.0
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,45.75
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Current (Min),A,25.5
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Current (Max),A,42.38
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.25
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-41.0
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-38.5
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.56
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7129800000000001
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.75439
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7609199999999999
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,feeder,4.0,N Current (Min),A,17.25
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,feeder,4.0,N Current (Max),A,27.62
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,feeder,4.0,N Current (RMS),A,18.62
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,21.38
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,28.12
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.62
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,21.38
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,28.62
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,28.88
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,42.5
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.88
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.07
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.0
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.75
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93811
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8978
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82547
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,feeder,3.0,N Current (Min),A,36.25
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,feeder,3.0,N Current (Max),A,49.5
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,feeder,3.0,N Current (RMS),A,41.5
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,59.12
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,70.38
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,60.88
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,35.25
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,45.5
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.38
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,40.0
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,57.25
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,42.0
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.69
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.25
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-37.06
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81118
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8733799999999999
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.6801699999999999
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,feeder,2.0,N Current (Min),A,9.38
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,feeder,2.0,N Current (Max),A,19.38
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,feeder,2.0,N Current (RMS),A,13.88
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,9.62
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,17.38
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.12
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.88
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,25.0
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.62
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,7.5
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,15.88
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,37.44
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-56.13
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,84.75
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.09688
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.2658
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.01091
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (Min),V,241.56
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (Max),V,242.69
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (Min),V,241.86
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (Max),V,243.05
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (Min),V,240.12
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (Max),V,241.09
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,busbar,,L3 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,busbar,,L2 Active Power,kW,26.0
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,busbar,,L1 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,busbar,,N Current (Min),A,73.75
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,busbar,,N Current (Max),A,82.38
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,busbar,,N Current (RMS),A,77.12
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,busbar,,L3 Current (Min),A,112.0
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,busbar,,L3 Current (Max),A,127.5
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,busbar,,L3 Current (RMS),A,115.0
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,busbar,,L2 Current (Min),A,114.25
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,busbar,,L2 Current (Max),A,136.38
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,busbar,,L2 Current (RMS),A,123.38
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,busbar,,L1 Current (Min),A,102.75
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,busbar,,L1 Current (Max),A,127.25
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,busbar,,L1 Current (RMS),A,108.25
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.81
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.5
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.81
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.78189
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91275
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95395
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,feeder,5.0,N Current (Min),A,27.38
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,feeder,5.0,N Current (Max),A,39.62
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,feeder,5.0,N Current (RMS),A,34.0
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Current (Min),A,21.88
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Current (Max),A,31.12
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Current (Min),A,44.12
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Current (Max),A,52.0
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,45.38
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Current (Min),A,32.25
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Current (Max),A,44.25
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,34.0
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-38.37
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-34.56
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-34.25
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.77951
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.80404
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79974
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,feeder,4.0,N Current (Min),A,16.5
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,feeder,4.0,N Current (Max),A,23.62
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,feeder,4.0,N Current (RMS),A,18.12
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,23.0
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,27.88
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,22.25
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,30.5
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.25
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,28.62
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,40.25
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.25
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.87
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.94
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.19
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94678
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86392
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8302
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,feeder,3.0,N Current (Min),A,37.88
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,feeder,3.0,N Current (Max),A,48.38
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,feeder,3.0,N Current (RMS),A,42.12
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,61.25
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,70.5
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,62.88
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,34.0
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,52.75
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.12
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,40.25
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,47.5
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.5
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.44
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.75
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-40.44
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7702899999999999
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90704
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.74884
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,feeder,2.0,N Current (Min),A,11.0
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,feeder,2.0,N Current (Max),A,28.88
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,feeder,2.0,N Current (RMS),A,16.0
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,9.12
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,15.62
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.62
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,14.5
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,33.12
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.38
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,7.75
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,16.5
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.38
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.94
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.81
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,82.13
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.10426
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.30043000000000003
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.00484
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,feeder,1.0,N Current (Min),A,0.75
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (Min),V,241.7
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (Max),V,242.98
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (Min),V,242.22
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (Max),V,243.31
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (Min),V,240.44
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (Max),V,241.52
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,busbar,,L3 Active Power,kW,25.0
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,busbar,,L2 Active Power,kW,27.0
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,busbar,,L1 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,busbar,,N Current (Min),A,73.25
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,busbar,,N Current (Max),A,83.12
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,busbar,,N Current (RMS),A,76.62
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,busbar,,L3 Current (Min),A,115.62
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,busbar,,L3 Current (Max),A,125.62
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,busbar,,L3 Current (RMS),A,118.12
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,busbar,,L2 Current (Min),A,116.12
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,busbar,,L2 Current (Max),A,141.5
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,busbar,,L2 Current (RMS),A,125.38
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,busbar,,L1 Current (Min),A,109.0
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,busbar,,L1 Current (Max),A,125.5
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,busbar,,L1 Current (RMS),A,112.5
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-29.69
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.44
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.06
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7520100000000001
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91998
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92398
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,feeder,5.0,N Current (Min),A,28.75
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,feeder,5.0,N Current (Max),A,43.88
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,feeder,5.0,N Current (RMS),A,34.88
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,feeder,5.0,L3 Current (Min),A,21.38
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,feeder,5.0,L3 Current (Max),A,29.75
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.75
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,feeder,5.0,L2 Current (Min),A,43.88
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,feeder,5.0,L2 Current (Max),A,56.0
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,45.75
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,feeder,5.0,L1 Current (Min),A,24.0
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,feeder,5.0,L1 Current (Max),A,44.5
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.75
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.93
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-31.06
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.13
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7379399999999999
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.83954
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80591
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,feeder,4.0,N Current (Min),A,16.75
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,feeder,4.0,N Current (Max),A,21.0
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,feeder,4.0,N Current (RMS),A,17.62
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,21.5
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,30.0
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.12
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,22.75
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,30.25
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.88
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,29.0
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,35.88
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.25
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.69
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.94
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.19
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94586
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82144
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8392299999999999
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,feeder,3.0,N Current (Min),A,37.62
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,feeder,3.0,N Current (Max),A,50.0
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,feeder,3.0,N Current (RMS),A,42.62
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,61.38
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,70.38
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,63.0
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,33.0
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,46.88
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,40.12
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,59.0
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.75
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.19
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.0
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.56
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81305
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86618
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7639100000000001
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,feeder,2.0,N Current (Min),A,10.12
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,feeder,2.0,N Current (Max),A,17.0
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,feeder,2.0,N Current (RMS),A,11.75
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,9.25
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,17.75
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.75
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,14.38
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,20.88
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
