Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,8.0
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,16.5
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.62
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-74.5
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.94
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.81
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.10988
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.19512
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.04585
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,feeder,1.0,N Current (Min),A,1.0
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.62
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (Min),V,242.31
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (Max),V,243.61
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (Min),V,242.69
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (Max),V,243.95
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (Min),V,241.06
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (Max),V,242.05
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,busbar,,L3 Active Power,kW,25.0
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,busbar,,L2 Active Power,kW,25.0
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,busbar,,L1 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,busbar,,N Current (Min),A,73.12
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,busbar,,N Current (Max),A,80.25
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,busbar,,N Current (RMS),A,77.0
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,busbar,,L3 Current (Min),A,113.0
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,busbar,,L3 Current (Max),A,124.75
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,busbar,,L3 Current (RMS),A,116.5
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,busbar,,L2 Current (Min),A,114.62
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,busbar,,L2 Current (Max),A,131.0
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,busbar,,L2 Current (RMS),A,119.75
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,busbar,,L1 Current (Min),A,102.38
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,busbar,,L1 Current (Max),A,129.75
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,busbar,,L1 Current (RMS),A,111.5
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 03:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-37.5
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.57
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.5
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.78283
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92139
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9061
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,feeder,5.0,N Current (Min),A,31.75
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,feeder,5.0,N Current (Max),A,41.38
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,feeder,5.0,N Current (RMS),A,34.25
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,feeder,5.0,L3 Current (Min),A,21.12
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,feeder,5.0,L3 Current (Max),A,25.25
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,feeder,5.0,L2 Current (Min),A,45.25
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,feeder,5.0,L2 Current (Max),A,55.75
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,46.25
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,feeder,5.0,L1 Current (Min),A,23.88
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,feeder,5.0,L1 Current (Max),A,35.0
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.88
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-38.63
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.56
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-34.87
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7854899999999999
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.83175
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87579
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,feeder,4.0,N Current (Min),A,17.25
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,feeder,4.0,N Current (Max),A,34.62
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,feeder,4.0,N Current (RMS),A,22.0
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,21.62
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,36.5
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.25
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,21.62
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,35.5
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.75
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,29.12
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,53.88
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.38
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.81
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.94
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.25
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94406
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85946
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83841
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,feeder,3.0,N Current (Min),A,36.12
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,feeder,3.0,N Current (Max),A,51.0
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,feeder,3.0,N Current (RMS),A,41.25
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,60.12
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,70.5
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,62.0
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,33.88
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,51.25
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.12
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,39.12
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,61.38
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.75
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.62
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.38
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.94
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83206
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8627600000000001
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.75076
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,feeder,2.0,N Current (Min),A,10.25
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,feeder,2.0,N Current (Max),A,19.75
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,feeder,2.0,N Current (RMS),A,11.62
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,9.12
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,18.12
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.75
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,14.38
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,25.0
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.88
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,7.5
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,13.5
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.25
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,50.62
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-63.31
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,100.69
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.11073
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.21062
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.05388
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,feeder,1.0,N Current (Min),A,1.0
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.62
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (Min),V,242.19
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (Max),V,243.25
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (Min),V,242.58
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (Max),V,243.55
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (Min),V,240.86
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (Max),V,241.81
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,busbar,,L3 Active Power,kW,25.0
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,busbar,,L2 Active Power,kW,27.0
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,busbar,,L1 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,busbar,,N Current (Min),A,73.75
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,busbar,,N Current (Max),A,81.25
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,busbar,,N Current (RMS),A,77.88
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,busbar,,L3 Current (Min),A,111.38
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,busbar,,L3 Current (Max),A,130.62
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,busbar,,L3 Current (RMS),A,118.0
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,busbar,,L2 Current (Min),A,117.25
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,busbar,,L2 Current (Max),A,137.62
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,busbar,,L2 Current (RMS),A,123.75
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,busbar,,L1 Current (Min),A,101.75
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,busbar,,L1 Current (Max),A,131.25
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,busbar,,L1 Current (RMS),A,113.62
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-29.88
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.19
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.12
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8165899999999999
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91601
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91614
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,feeder,5.0,N Current (Min),A,22.38
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,feeder,5.0,N Current (Max),A,39.38
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,feeder,5.0,N Current (RMS),A,31.0
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,feeder,5.0,L3 Current (Min),A,21.62
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,feeder,5.0,L3 Current (Max),A,32.12
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.12
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,feeder,5.0,L2 Current (Min),A,38.38
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,feeder,5.0,L2 Current (Max),A,53.0
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,43.75
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,feeder,5.0,L1 Current (Min),A,23.38
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,feeder,5.0,L1 Current (Max),A,42.88
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.75
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.19
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-32.19
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.69
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86664
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.78552
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8818
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,feeder,4.0,N Current (Min),A,19.12
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,feeder,4.0,N Current (Max),A,28.12
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,feeder,4.0,N Current (RMS),A,23.12
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,28.75
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,37.25
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,21.75
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,30.25
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,35.38
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,42.5
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.62
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.07
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.19
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.18
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93594
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85925
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89181
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,feeder,3.0,N Current (Min),A,36.5
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,feeder,3.0,N Current (Max),A,50.0
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,feeder,3.0,N Current (RMS),A,40.38
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,59.62
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,71.12
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,61.38
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,35.0
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,50.5
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.88
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,50.88
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,65.75
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,55.25
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.5
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.56
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-38.25
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80008
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8193
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.73318
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,feeder,2.0,N Current (Min),A,9.62
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,feeder,2.0,N Current (Max),A,19.88
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,feeder,2.0,N Current (RMS),A,10.88
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,9.25
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,17.38
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.88
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,13.25
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,24.0
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.75
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,7.75
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,15.62
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.25
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.12
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-101.31
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,14.37
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.11089
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.13560999999999998
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.1017
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (Min),V,242.14
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (Max),V,243.17
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (Min),V,242.52
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (Max),V,243.55
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (Min),V,240.67
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (Max),V,241.59
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,busbar,,L3 Active Power,kW,27.0
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,busbar,,L2 Active Power,kW,25.0
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,busbar,,L1 Active Power,kW,27.0
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,busbar,,N Current (Min),A,75.75
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,busbar,,N Current (Max),A,83.62
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,busbar,,N Current (RMS),A,78.62
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,busbar,,L3 Current (Min),A,120.25
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,busbar,,L3 Current (Max),A,135.0
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,busbar,,L3 Current (RMS),A,123.5
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,busbar,,L2 Current (Min),A,109.5
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,busbar,,L2 Current (Max),A,130.38
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,busbar,,L2 Current (RMS),A,117.75
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,busbar,,L1 Current (Min),A,118.0
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,busbar,,L1 Current (Max),A,144.62
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,busbar,,L1 Current (RMS),A,125.5
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.88
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.06
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.75
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8202799999999999
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8859799999999999
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91205
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,feeder,5.0,N Current (Min),A,21.88
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,feeder,5.0,N Current (Max),A,34.38
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,feeder,5.0,N Current (RMS),A,27.25
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,feeder,5.0,L3 Current (Min),A,22.25
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,feeder,5.0,L3 Current (Max),A,32.12
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.75
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,feeder,5.0,L2 Current (Min),A,37.62
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,feeder,5.0,L2 Current (Max),A,48.25
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,39.12
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,feeder,5.0,L1 Current (Min),A,23.38
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,feeder,5.0,L1 Current (Max),A,33.38
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.38
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.62
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-36.94
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.19
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89166
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.81604
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78177
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,feeder,4.0,N Current (Min),A,19.75
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,feeder,4.0,N Current (Max),A,29.75
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,feeder,4.0,N Current (RMS),A,22.62
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,28.5
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,35.75
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,22.5
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,31.0
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.62
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,28.75
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,47.12
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.62
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.81
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.25
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.25
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.936
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85626
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89471
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,feeder,3.0,N Current (Min),A,32.88
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,feeder,3.0,N Current (Max),A,46.5
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,feeder,3.0,N Current (RMS),A,38.88
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,59.38
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,68.0
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,61.0
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,34.75
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,46.88
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.88
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,50.38
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,63.5
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,54.25
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.25
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.13
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-35.31
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7872899999999999
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8246100000000001
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.66885
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,feeder,2.0,N Current (Min),A,10.25
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,feeder,2.0,N Current (Max),A,15.12
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,feeder,2.0,N Current (RMS),A,11.5
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,9.0
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,16.0
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,13.25
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,20.12
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.75
