Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,7.38
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,15.5
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.88
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-56.0
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-73.56
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.0
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.11547
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.15288
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.08778999999999999
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,feeder,1.0,N Current (Min),A,1.12
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (Min),V,242.22
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (Max),V,243.05
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (Min),V,242.81
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (Max),V,243.58
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (Min),V,240.95
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (Max),V,241.66
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,busbar,,L3 Active Power,kW,27.0
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,busbar,,L2 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,busbar,,L1 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,busbar,,N Current (Min),A,76.12
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,busbar,,N Current (Max),A,83.12
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,busbar,,N Current (RMS),A,79.5
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,busbar,,L3 Current (Min),A,120.5
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,busbar,,L3 Current (Max),A,131.25
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,busbar,,L3 Current (RMS),A,123.5
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,busbar,,L2 Current (Min),A,109.88
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,busbar,,L2 Current (Max),A,126.62
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,busbar,,L2 Current (RMS),A,115.12
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,busbar,,L1 Current (Min),A,110.62
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,busbar,,L1 Current (Max),A,130.12
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,busbar,,L1 Current (RMS),A,116.12
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-31.93
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.75
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.31
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.81396
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89407
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94153
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,feeder,5.0,N Current (Min),A,23.75
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,feeder,5.0,N Current (Max),A,33.88
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,feeder,5.0,N Current (RMS),A,29.12
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,feeder,5.0,L3 Current (Min),A,22.25
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,feeder,5.0,L3 Current (Max),A,32.88
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,feeder,5.0,L2 Current (Min),A,38.0
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,feeder,5.0,L2 Current (Max),A,47.0
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,40.0
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,feeder,5.0,L1 Current (Min),A,24.25
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,feeder,5.0,L1 Current (Max),A,42.0
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.5
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.12
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-33.25
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-35.69
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90719
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.75174
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7810600000000001
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,feeder,4.0,N Current (Min),A,20.75
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,feeder,4.0,N Current (Max),A,31.62
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,feeder,4.0,N Current (RMS),A,24.0
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,29.38
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,37.0
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,21.5
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,28.12
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.62
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,28.88
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,44.75
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.25
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.57
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.19
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.94
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93625
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86545
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90674
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,feeder,3.0,N Current (Min),A,34.75
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,feeder,3.0,N Current (Max),A,46.62
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,feeder,3.0,N Current (RMS),A,39.62
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,59.88
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,69.38
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,61.5
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,34.25
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,45.0
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.62
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,51.38
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,66.75
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,56.88
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.75
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.38
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-45.19
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82821
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90408
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7059
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,feeder,2.0,N Current (Min),A,10.12
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,feeder,2.0,N Current (Max),A,27.12
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,feeder,2.0,N Current (RMS),A,14.38
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,9.25
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,16.5
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,14.12
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,33.0
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.62
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,7.5
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,14.5
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.12
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-97.81
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-64.87
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,50.94
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.11165
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.25524
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.05519
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,feeder,1.0,N Current (Min),A,0.88
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (Min),V,242.14
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (Max),V,243.03
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (Min),V,242.75
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (Max),V,243.5
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (Min),V,240.84
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (Max),V,241.55
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,busbar,,L3 Active Power,kW,28.0
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,busbar,,L2 Active Power,kW,25.0
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,busbar,,L1 Active Power,kW,26.0
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,busbar,,N Current (Min),A,74.62
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,busbar,,N Current (Max),A,81.88
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,busbar,,N Current (RMS),A,78.12
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,busbar,,L3 Current (Min),A,122.25
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,busbar,,L3 Current (Max),A,135.5
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,busbar,,L3 Current (RMS),A,125.38
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,busbar,,L2 Current (Min),A,111.38
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,busbar,,L2 Current (Max),A,129.0
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,busbar,,L2 Current (RMS),A,118.25
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,busbar,,L1 Current (Min),A,113.88
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,busbar,,L1 Current (Max),A,137.25
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,busbar,,L1 Current (RMS),A,121.25
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.06
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.81
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.75
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8356899999999999
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90488
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94791
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,feeder,5.0,N Current (Min),A,23.38
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,feeder,5.0,N Current (Max),A,54.75
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,feeder,5.0,N Current (RMS),A,29.88
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,feeder,5.0,L3 Current (Min),A,22.62
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,feeder,5.0,L3 Current (Max),A,31.0
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,feeder,5.0,L2 Current (Min),A,39.38
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,feeder,5.0,L2 Current (Max),A,71.38
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,42.0
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,feeder,5.0,L1 Current (Min),A,25.5
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,feeder,5.0,L1 Current (Max),A,35.38
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.88
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.56
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-39.81
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-34.81
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84457
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.74765
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.76541
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,feeder,4.0,N Current (Min),A,18.88
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,feeder,4.0,N Current (Max),A,30.75
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,feeder,4.0,N Current (RMS),A,22.12
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,21.62
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,36.25
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,21.38
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,28.88
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.75
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,29.62
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,36.88
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.38
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.69
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.56
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.0
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94107
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87225
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88605
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,feeder,3.0,N Current (Min),A,35.88
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,feeder,3.0,N Current (Max),A,50.12
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,feeder,3.0,N Current (RMS),A,40.75
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,60.0
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,71.75
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,62.38
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,34.62
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,44.25
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,51.25
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,60.25
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,53.0
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.75
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.44
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.06
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85541
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83883
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.79373
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,feeder,2.0,N Current (Min),A,9.12
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,feeder,2.0,N Current (Max),A,19.5
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,feeder,2.0,N Current (RMS),A,10.75
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,10.25
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,19.12
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.12
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,13.25
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,25.0
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,7.5
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,16.38
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.12
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.25
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-66.38
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,107.25
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.11608
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.15639
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.08287
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,feeder,1.0,N Current (Min),A,0.88
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (Min),V,242.25
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (Max),V,243.12
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (Min),V,242.77
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (Max),V,243.56
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (Min),V,240.78
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (Max),V,241.67
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,busbar,,L3 Active Power,kW,27.0
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,busbar,,L2 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,busbar,,L1 Active Power,kW,25.0
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,busbar,,N Current (Min),A,74.12
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,busbar,,N Current (Max),A,83.38
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,busbar,,N Current (RMS),A,77.88
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,busbar,,L3 Current (Min),A,117.0
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,busbar,,L3 Current (Max),A,133.62
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,busbar,,L3 Current (RMS),A,123.12
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,busbar,,L2 Current (Min),A,110.0
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,busbar,,L2 Current (Max),A,147.25
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,busbar,,L2 Current (RMS),A,115.88
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,busbar,,L1 Current (Min),A,114.5
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,busbar,,L1 Current (Max),A,127.5
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,busbar,,L1 Current (RMS),A,116.88
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.25
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.69
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.56
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.81387
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96918
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94546
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,feeder,5.0,N Current (Min),A,43.5
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,feeder,5.0,N Current (Max),A,61.12
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,feeder,5.0,N Current (RMS),A,54.25
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,feeder,5.0,L3 Current (Min),A,21.5
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,feeder,5.0,L3 Current (Max),A,33.62
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.38
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,feeder,5.0,L2 Current (Min),A,67.12
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,feeder,5.0,L2 Current (Max),A,77.5
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,70.5
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,feeder,5.0,L1 Current (Min),A,25.38
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,feeder,5.0,L1 Current (Max),A,38.5
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.5
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-35.56
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-34.81
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-35.25
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.77115
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.78561
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8076800000000001
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,feeder,4.0,N Current (Min),A,17.25
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,feeder,4.0,N Current (Max),A,32.0
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,feeder,4.0,N Current (RMS),A,20.25
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,21.12
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,27.88
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.38
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,21.75
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,30.0
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.25
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,29.38
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,47.12
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.62
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.44
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.38
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.06
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94482
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8653799999999999
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87845
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,feeder,3.0,N Current (Min),A,36.88
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,feeder,3.0,N Current (Max),A,48.88
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,feeder,3.0,N Current (RMS),A,42.0
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,58.88
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,70.5
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,62.62
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,34.5
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,44.0
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.5
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,48.5
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,64.75
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,52.25
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.19
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.44
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-37.63
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8343799999999999
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8690200000000001
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.71585
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,feeder,2.0,N Current (Min),A,10.25
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,feeder,2.0,N Current (Max),A,18.88
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,feeder,2.0,N Current (RMS),A,11.62
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,8.88
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,19.12
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.25
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,14.38
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,23.25
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.75
