Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,7.62
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,15.62
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-83.5
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.75
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,92.0
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.09349
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.20568000000000006
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.04671
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (Min),V,242.3
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (Max),V,246.81
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (Min),V,242.8
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (Max),V,247.22
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (Min),V,240.91
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (Max),V,245.25
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,busbar,,L3 Active Power,kW,25.0
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,busbar,,L2 Active Power,kW,32.0
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,busbar,,L1 Active Power,kW,25.0
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,busbar,,N Current (Min),A,70.62
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,busbar,,N Current (Max),A,87.12
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,busbar,,N Current (RMS),A,81.0
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,busbar,,L3 Current (Min),A,109.62
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,busbar,,L3 Current (Max),A,128.0
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,busbar,,L3 Current (RMS),A,117.12
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,busbar,,L2 Current (Min),A,138.12
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,busbar,,L2 Current (Max),A,154.38
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,busbar,,L2 Current (RMS),A,144.0
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,busbar,,L1 Current (Min),A,110.25
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,busbar,,L1 Current (Max),A,135.12
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,busbar,,L1 Current (RMS),A,119.62
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 02:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.44
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.06
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.5
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.80108
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96893
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95132
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,feeder,5.0,N Current (Min),A,44.5
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,feeder,5.0,N Current (Max),A,63.0
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,feeder,5.0,N Current (RMS),A,54.62
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,feeder,5.0,L3 Current (Min),A,21.75
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,feeder,5.0,L3 Current (Max),A,31.12
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.25
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,feeder,5.0,L2 Current (Min),A,66.62
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,feeder,5.0,L2 Current (Max),A,79.12
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,69.62
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,feeder,5.0,L1 Current (Min),A,26.75
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,feeder,5.0,L1 Current (Max),A,37.25
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.5
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-35.31
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-31.13
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.25
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78604
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.7839
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8284
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,feeder,4.0,N Current (Min),A,17.75
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,feeder,4.0,N Current (Max),A,30.12
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,feeder,4.0,N Current (RMS),A,22.62
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,21.5
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,28.0
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.62
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,22.38
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,29.88
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.25
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,30.0
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,43.88
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.81
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.5
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.62
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93933
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8892200000000001
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86206
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,feeder,3.0,N Current (Min),A,32.62
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,feeder,3.0,N Current (Max),A,49.5
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,feeder,3.0,N Current (RMS),A,40.38
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,60.5
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,70.5
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,62.75
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,34.12
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,60.62
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.62
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,49.62
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,63.12
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.88
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.75
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.62
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-34.94
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81393
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8268399999999999
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.77975
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,feeder,2.0,N Current (Min),A,9.62
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,feeder,2.0,N Current (Max),A,18.5
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,feeder,2.0,N Current (RMS),A,11.25
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,9.38
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,17.5
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,13.75
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,23.25
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.88
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,7.88
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,17.25
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.75
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-63.37
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.88
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,103.69
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.09166
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.19622
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.06896000000000001
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,feeder,1.0,N Current (Min),A,1.0
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.75
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.62
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (Min),V,244.58
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (Max),V,246.12
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (Min),V,244.92
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (Max),V,246.53
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (Min),V,243.08
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (Max),V,244.5
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,busbar,,L3 Active Power,kW,25.0
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,busbar,,L2 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,busbar,,L1 Active Power,kW,26.0
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,busbar,,N Current (Min),A,76.38
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,busbar,,N Current (Max),A,91.75
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,busbar,,N Current (RMS),A,83.88
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,busbar,,L3 Current (Min),A,113.25
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,busbar,,L3 Current (Max),A,126.25
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,busbar,,L3 Current (RMS),A,117.38
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,busbar,,L2 Current (Min),A,136.88
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,busbar,,L2 Current (Max),A,162.88
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,busbar,,L2 Current (RMS),A,147.38
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,busbar,,L1 Current (Min),A,115.12
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,busbar,,L1 Current (Max),A,137.5
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,busbar,,L1 Current (RMS),A,123.0
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-30.25
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.31
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.81
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8051699999999999
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96841
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93994
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,feeder,5.0,N Current (Min),A,46.5
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,feeder,5.0,N Current (Max),A,62.62
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,feeder,5.0,N Current (RMS),A,54.88
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Current (Min),A,21.62
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Current (Max),A,31.12
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Current (Min),A,68.62
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Current (Max),A,77.5
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,70.38
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Current (Min),A,26.75
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Current (Max),A,34.88
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.12
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.87
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-33.25
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.56
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.875
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.81009
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83215
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,feeder,4.0,N Current (Min),A,22.0
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,feeder,4.0,N Current (Max),A,33.5
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,feeder,4.0,N Current (RMS),A,25.5
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,22.12
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,38.0
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.25
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,22.12
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,30.12
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.25
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,36.12
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,51.88
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.75
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.31
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.5
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.19
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95825
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8869299999999999
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89392
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,feeder,3.0,N Current (Min),A,43.0
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,feeder,3.0,N Current (Max),A,61.12
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,feeder,3.0,N Current (RMS),A,51.62
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,63.12
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,86.25
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,74.88
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,35.75
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,52.5
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,49.25
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,75.62
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,60.88
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.12
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.81
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.5
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8284299999999999
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82037
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.74432
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,feeder,2.0,N Current (Min),A,10.38
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,feeder,2.0,N Current (Max),A,15.25
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,feeder,2.0,N Current (RMS),A,11.88
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,10.0
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,16.12
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.62
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,14.38
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,18.12
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,7.88
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,15.62
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.62
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-65.19
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-75.06
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-167.75
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.11748
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.15459
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.10134
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (Min),V,244.33
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (Max),V,245.48
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (Min),V,244.77
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (Max),V,245.84
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (Min),V,242.83
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (Max),V,243.92
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,busbar,,L3 Active Power,kW,31.0
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,busbar,,L2 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,busbar,,L1 Active Power,kW,29.0
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,busbar,,N Current (Min),A,79.38
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,busbar,,N Current (Max),A,90.5
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,busbar,,N Current (RMS),A,83.75
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,busbar,,L3 Current (Min),A,116.88
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,busbar,,L3 Current (Max),A,151.88
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,busbar,,L3 Current (RMS),A,137.38
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,busbar,,L2 Current (Min),A,141.0
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,busbar,,L2 Current (Max),A,159.12
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,busbar,,L2 Current (RMS),A,145.38
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,busbar,,L1 Current (Min),A,120.5
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,busbar,,L1 Current (Max),A,158.12
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,busbar,,L1 Current (RMS),A,134.12
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.25
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.81
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.5
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84054
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96439
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93704
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,feeder,5.0,N Current (Min),A,42.88
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,feeder,5.0,N Current (Max),A,59.25
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,feeder,5.0,N Current (RMS),A,52.25
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,feeder,5.0,L3 Current (Min),A,22.38
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,feeder,5.0,L3 Current (Max),A,37.62
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,feeder,5.0,L2 Current (Min),A,66.62
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,feeder,5.0,L2 Current (Max),A,77.0
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,69.25
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,feeder,5.0,L1 Current (Min),A,26.5
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,feeder,5.0,L1 Current (Max),A,46.38
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.38
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.94
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-26.81
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.56
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85315
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8470700000000001
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8322700000000001
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,feeder,4.0,N Current (Min),A,20.38
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,feeder,4.0,N Current (Max),A,29.75
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,feeder,4.0,N Current (RMS),A,23.88
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,22.88
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,37.38
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,23.75
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,33.25
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.88
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,36.25
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,44.38
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.38
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.06
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.87
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.62
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96329
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89792
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93198
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,feeder,3.0,N Current (Min),A,45.38
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,feeder,3.0,N Current (Max),A,71.0
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,feeder,3.0,N Current (RMS),A,55.25
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,76.75
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,91.62
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,78.62
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,35.88
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,52.62
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.75
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,66.62
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,106.25
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,74.12
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.44
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.75
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.44
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8486299999999999
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86419
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8005
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,feeder,2.0,N Current (Min),A,10.62
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,feeder,2.0,N Current (Max),A,19.75
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,feeder,2.0,N Current (RMS),A,12.5
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,10.62
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,28.25
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.62
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,14.12
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,23.0
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.62
