Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,8.75
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,18.12
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,11.06
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.0
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,32.69
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.12465
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.14635
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.12084
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (Min),V,244.14
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (Max),V,245.7
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (Min),V,244.72
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (Max),V,246.05
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (Min),V,242.69
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (Max),V,244.0
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,busbar,,L3 Active Power,kW,32.0
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,busbar,,L2 Active Power,kW,34.0
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,busbar,,L1 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,busbar,,N Current (Min),A,81.25
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,busbar,,N Current (Max),A,99.12
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,busbar,,N Current (RMS),A,85.62
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,busbar,,L3 Current (Min),A,134.25
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,busbar,,L3 Current (Max),A,153.25
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,busbar,,L3 Current (RMS),A,141.88
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,busbar,,L2 Current (Min),A,142.62
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,busbar,,L2 Current (Max),A,162.12
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,busbar,,L2 Current (RMS),A,148.38
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,busbar,,L1 Current (Min),A,139.12
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,busbar,,L1 Current (Max),A,192.5
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,busbar,,L1 Current (RMS),A,149.12
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.75
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.19
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.87
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8326100000000001
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96414
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92755
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,feeder,5.0,N Current (Min),A,43.0
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,feeder,5.0,N Current (Max),A,63.75
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,feeder,5.0,N Current (RMS),A,52.38
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,feeder,5.0,L3 Current (Min),A,23.62
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,feeder,5.0,L3 Current (Max),A,33.0
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.12
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,feeder,5.0,L2 Current (Min),A,66.88
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,feeder,5.0,L2 Current (Max),A,79.5
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,69.0
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,feeder,5.0,L1 Current (Min),A,26.62
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,feeder,5.0,L1 Current (Max),A,35.38
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.0
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.81
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.25
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.0
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82153
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.79791
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84549
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,feeder,4.0,N Current (Min),A,20.88
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,feeder,4.0,N Current (Max),A,33.38
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,feeder,4.0,N Current (RMS),A,25.12
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,23.38
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,30.75
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.62
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,24.25
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,32.75
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.62
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,36.0
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,48.25
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.75
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.81
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.0
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.87
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93808
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8680700000000001
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95425
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,feeder,3.0,N Current (Min),A,38.62
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,feeder,3.0,N Current (Max),A,70.0
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,feeder,3.0,N Current (RMS),A,54.0
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,61.62
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,85.25
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,63.5
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,35.5
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,52.25
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.62
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,65.25
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,107.38
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,84.38
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.81
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.5
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.25
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7965399999999999
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8735
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.80179
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,feeder,2.0,N Current (Min),A,11.75
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,feeder,2.0,N Current (Max),A,19.88
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,feeder,2.0,N Current (RMS),A,13.62
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,10.62
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,19.0
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.38
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,14.12
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,22.62
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.12
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,8.0
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,17.38
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.75
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.88
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-110.75
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,61.69
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.08775
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.16457
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.15004
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (Min),V,244.58
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (Max),V,245.8
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (Min),V,244.97
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (Max),V,245.98
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (Min),V,242.8
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (Max),V,243.92
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,busbar,,L3 Active Power,kW,27.0
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,busbar,,L2 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,busbar,,L1 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,busbar,,N Current (Min),A,84.0
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,busbar,,N Current (Max),A,101.12
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,busbar,,N Current (RMS),A,91.75
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,busbar,,L3 Current (Min),A,120.0
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,busbar,,L3 Current (Max),A,142.25
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,busbar,,L3 Current (RMS),A,123.62
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,busbar,,L2 Current (Min),A,140.88
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,busbar,,L2 Current (Max),A,160.62
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,busbar,,L2 Current (RMS),A,146.5
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,busbar,,L1 Current (Min),A,137.5
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,busbar,,L1 Current (Max),A,181.0
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,busbar,,L1 Current (RMS),A,157.38
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.44
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.31
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.5
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84439
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97137
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92538
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,feeder,5.0,N Current (Min),A,47.38
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,feeder,5.0,N Current (Max),A,63.38
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,feeder,5.0,N Current (RMS),A,53.62
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,feeder,5.0,L3 Current (Min),A,24.0
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,feeder,5.0,L3 Current (Max),A,32.0
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.62
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,feeder,5.0,L2 Current (Min),A,68.38
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,feeder,5.0,L2 Current (Max),A,80.25
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,71.12
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,feeder,5.0,L1 Current (Min),A,26.75
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,feeder,5.0,L1 Current (Max),A,36.38
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.12
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.62
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-38.94
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.94
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8337399999999999
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.7623300000000001
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7854899999999999
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,feeder,4.0,N Current (Min),A,20.25
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,feeder,4.0,N Current (Max),A,31.12
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,feeder,4.0,N Current (RMS),A,22.75
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,24.12
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,32.38
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.12
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,25.0
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,34.12
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.38
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,29.38
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,42.38
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.88
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.5
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.62
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.87
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93805
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85534
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93326
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,feeder,3.0,N Current (Min),A,36.38
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,feeder,3.0,N Current (Max),A,51.38
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,feeder,3.0,N Current (RMS),A,43.75
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,61.5
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,72.25
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,63.0
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,35.88
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,51.5
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.38
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,65.0
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,74.12
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,66.62
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.63
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.19
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.81
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8185100000000001
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87613
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7854
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,feeder,2.0,N Current (Min),A,11.38
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,feeder,2.0,N Current (Max),A,20.12
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,feeder,2.0,N Current (RMS),A,12.88
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,10.75
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,25.75
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.62
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,14.62
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,24.0
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.88
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,8.38
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,17.38
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.88
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-104.37
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.69
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,98.5
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.09679
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.19161
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.0826
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (Min),V,244.73
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (Max),V,245.94
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (Min),V,245.11
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (Max),V,246.12
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (Min),V,243.14
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (Max),V,244.11
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,busbar,,L3 Active Power,kW,27.0
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,busbar,,L2 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,busbar,,L1 Active Power,kW,29.0
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,busbar,,N Current (Min),A,83.38
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,busbar,,N Current (Max),A,92.25
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,busbar,,N Current (RMS),A,87.25
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,busbar,,L3 Current (Min),A,120.75
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,busbar,,L3 Current (Max),A,138.25
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,busbar,,L3 Current (RMS),A,124.5
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,busbar,,L2 Current (Min),A,144.0
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,busbar,,L2 Current (Max),A,163.12
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,busbar,,L2 Current (RMS),A,149.0
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,busbar,,L1 Current (Min),A,129.62
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,busbar,,L1 Current (Max),A,144.38
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,busbar,,L1 Current (RMS),A,134.12
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.69
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.87
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.56
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8106399999999999
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97229
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93381
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,feeder,5.0,N Current (Min),A,48.38
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,feeder,5.0,N Current (Max),A,62.75
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,feeder,5.0,N Current (RMS),A,55.5
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,feeder,5.0,L3 Current (Min),A,23.38
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,feeder,5.0,L3 Current (Max),A,31.75
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,feeder,5.0,L2 Current (Min),A,69.0
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,feeder,5.0,L2 Current (Max),A,80.25
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,71.5
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,feeder,5.0,L1 Current (Min),A,28.0
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,feeder,5.0,L1 Current (Max),A,36.12
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.25
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.82
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-37.56
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.37
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8455799999999999
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.7593
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81015
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,feeder,4.0,N Current (Min),A,20.12
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,feeder,4.0,N Current (Max),A,29.12
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,feeder,4.0,N Current (RMS),A,22.75
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,24.5
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,32.5
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,24.12
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,32.25
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,29.5
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,41.5
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.75
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.63
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.56
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.44
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94302
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8696
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93613
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,feeder,3.0,N Current (Min),A,36.5
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,feeder,3.0,N Current (Max),A,51.0
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,feeder,3.0,N Current (RMS),A,43.75
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,61.5
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,70.38
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,63.5
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,36.75
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,46.88
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.62
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,64.75
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,75.12
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,66.62
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.06
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.88
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.19
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7900699999999999
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8395100000000001
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7192
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,feeder,2.0,N Current (Min),A,11.38
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,feeder,2.0,N Current (Max),A,19.12
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,feeder,2.0,N Current (RMS),A,13.12
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,10.25
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,18.12
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,14.38
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,22.38
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
