Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,8.38
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,15.75
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.12
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,28.5
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-48.69
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.56
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.08965
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.18297
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.10094
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,feeder,1.0,N Current (Min),A,0.75
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (Min),V,244.62
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (Max),V,246.05
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (Min),V,245.08
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (Max),V,246.45
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (Min),V,243.09
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (Max),V,244.27
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,busbar,,L3 Active Power,kW,27.0
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,busbar,,L2 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,busbar,,L1 Active Power,kW,30.0
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,busbar,,N Current (Min),A,85.0
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,busbar,,N Current (Max),A,93.0
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,busbar,,N Current (RMS),A,88.5
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,busbar,,L3 Current (Min),A,120.62
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,busbar,,L3 Current (Max),A,132.75
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,busbar,,L3 Current (RMS),A,123.88
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,busbar,,L2 Current (Min),A,144.25
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,busbar,,L2 Current (Max),A,160.25
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,busbar,,L2 Current (RMS),A,148.88
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,busbar,,L1 Current (Min),A,130.5
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,busbar,,L1 Current (Max),A,149.62
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,busbar,,L1 Current (RMS),A,135.25
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 01:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.81
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.5
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.06
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.81625
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97314
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94549
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,feeder,5.0,N Current (Min),A,46.0
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,feeder,5.0,N Current (Max),A,63.62
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,feeder,5.0,N Current (RMS),A,55.62
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,feeder,5.0,L3 Current (Min),A,23.62
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,feeder,5.0,L3 Current (Max),A,34.88
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.88
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,feeder,5.0,L2 Current (Min),A,70.25
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,feeder,5.0,L2 Current (Max),A,79.25
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,72.12
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,feeder,5.0,L1 Current (Min),A,29.12
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,feeder,5.0,L1 Current (Max),A,47.38
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.75
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.44
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-35.37
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.13
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8381
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.7601
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80783
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,feeder,4.0,N Current (Min),A,20.75
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,feeder,4.0,N Current (Max),A,28.75
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,feeder,4.0,N Current (RMS),A,23.25
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,23.75
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,38.62
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.75
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,23.38
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,33.75
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.75
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,30.75
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,38.12
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.88
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.07
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.5
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.57
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93307
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89087
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93826
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,feeder,3.0,N Current (Min),A,33.62
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,feeder,3.0,N Current (Max),A,47.25
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,feeder,3.0,N Current (RMS),A,41.25
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,60.62
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,69.5
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,62.25
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,36.0
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,54.25
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.5
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,65.12
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,74.38
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,67.25
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-38.5
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.19
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-36.69
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.72909
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88269
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.73455
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,feeder,2.0,N Current (Min),A,13.0
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,feeder,2.0,N Current (Max),A,21.12
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,feeder,2.0,N Current (RMS),A,14.75
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,9.75
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,15.38
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.62
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,15.25
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,24.5
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,8.38
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,16.62
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,60.0
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.12
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,41.0
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.08522
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.22875
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.07726
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,feeder,1.0,N Current (Min),A,3.25
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.12
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (Min),V,244.42
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (Max),V,245.69
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (Min),V,244.8
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (Max),V,246.0
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (Min),V,242.8
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (Max),V,244.0
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,busbar,,L3 Active Power,kW,27.0
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,busbar,,L2 Active Power,kW,34.0
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,busbar,,L1 Active Power,kW,31.0
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,busbar,,N Current (Min),A,83.88
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,busbar,,N Current (Max),A,95.5
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,busbar,,N Current (RMS),A,89.25
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,busbar,,L3 Current (Min),A,118.25
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,busbar,,L3 Current (Max),A,140.0
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,busbar,,L3 Current (RMS),A,124.5
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,busbar,,L2 Current (Min),A,144.75
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,busbar,,L2 Current (Max),A,165.0
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,busbar,,L2 Current (RMS),A,149.75
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,busbar,,L1 Current (Min),A,133.75
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,busbar,,L1 Current (Max),A,156.12
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,busbar,,L1 Current (RMS),A,138.12
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.62
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.81
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.31
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8338899999999999
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9722
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93619
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,feeder,5.0,N Current (Min),A,51.12
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,feeder,5.0,N Current (Max),A,69.25
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,feeder,5.0,N Current (RMS),A,59.75
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Current (Min),A,23.88
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Current (Max),A,32.62
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.75
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Current (Min),A,70.88
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Current (Max),A,86.75
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,76.88
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Current (Min),A,28.5
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Current (Max),A,42.38
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.75
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.62
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-34.87
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.81
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84045
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.7780699999999999
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80182
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,feeder,4.0,N Current (Min),A,20.75
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,feeder,4.0,N Current (Max),A,30.25
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,feeder,4.0,N Current (RMS),A,23.25
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,23.88
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,40.38
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,23.38
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,31.75
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.38
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,30.25
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,41.5
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.88
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.37
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.56
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.31
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93045
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8964799999999999
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93429
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,feeder,3.0,N Current (Min),A,36.12
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,feeder,3.0,N Current (Max),A,51.62
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,feeder,3.0,N Current (RMS),A,43.0
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,38.25
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,74.5
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,63.88
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,36.38
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,48.5
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.12
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,65.75
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,80.88
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,68.5
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.94
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.25
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.75
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.72396
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9357
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.75268
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,feeder,2.0,N Current (Min),A,14.38
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,feeder,2.0,N Current (Max),A,28.38
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,feeder,2.0,N Current (RMS),A,20.88
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,10.12
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,17.0
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.75
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,16.5
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,32.5
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.12
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,8.38
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,16.5
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.12
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-94.44
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.75
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,17.06
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.07533
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.38943
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.030660000000000007
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (Min),V,244.34
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (Max),V,245.81
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (Min),V,244.59
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (Max),V,245.72
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (Min),V,242.61
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (Max),V,243.86
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,busbar,,L3 Active Power,kW,28.0
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,busbar,,L2 Active Power,kW,37.0
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,busbar,,L1 Active Power,kW,30.0
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,busbar,,N Current (Min),A,86.75
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,busbar,,N Current (Max),A,111.62
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,busbar,,N Current (RMS),A,95.0
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,busbar,,L3 Current (Min),A,100.12
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,busbar,,L3 Current (Max),A,143.38
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,busbar,,L3 Current (RMS),A,127.75
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,busbar,,L2 Current (Min),A,148.5
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,busbar,,L2 Current (Max),A,178.62
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,busbar,,L2 Current (RMS),A,163.38
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,busbar,,L1 Current (Min),A,133.5
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,busbar,,L1 Current (Max),A,154.5
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,busbar,,L1 Current (RMS),A,137.62
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.94
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.0
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.69
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8552799999999999
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97015
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93558
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,feeder,5.0,N Current (Min),A,52.0
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,feeder,5.0,N Current (Max),A,67.75
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,feeder,5.0,N Current (RMS),A,60.88
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Current (Min),A,25.88
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Current (Max),A,35.38
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.12
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Current (Min),A,76.75
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Current (Max),A,86.38
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,79.0
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Current (Min),A,28.88
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Current (Max),A,37.38
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.88
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.25
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-32.63
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.69
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8755200000000001
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.7820699999999999
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79083
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,feeder,4.0,N Current (Min),A,20.38
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,feeder,4.0,N Current (Max),A,30.88
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,feeder,4.0,N Current (RMS),A,23.62
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,24.0
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,39.88
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.88
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,23.25
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,32.25
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.38
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,29.88
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,43.0
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.25
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.81
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.13
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.81
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80652
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8985
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94092
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,feeder,3.0,N Current (Min),A,36.0
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,feeder,3.0,N Current (Max),A,52.12
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,feeder,3.0,N Current (RMS),A,43.5
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,37.62
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,46.75
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.75
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,36.5
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,53.12
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.38
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,68.38
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,82.25
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,72.0
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.75
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.07
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-34.75
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7964399999999999
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88782
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.77725
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,feeder,2.0,N Current (Min),A,12.38
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,feeder,2.0,N Current (Max),A,29.25
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,feeder,2.0,N Current (RMS),A,16.62
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,10.88
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,16.88
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,15.88
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,34.38
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.62
