Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,8.5
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,16.75
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.38
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-101.81
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.31
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,65.19
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.05565
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.30462
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.09007000000000001
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (Min),V,244.38
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (Max),V,245.81
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (Min),V,244.61
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (Max),V,245.75
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (Min),V,242.61
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (Max),V,243.83
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,busbar,,L3 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,busbar,,L2 Active Power,kW,37.0
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,busbar,,L1 Active Power,kW,31.0
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,busbar,,N Current (Min),A,94.75
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,busbar,,N Current (Max),A,115.38
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,busbar,,N Current (RMS),A,103.75
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,busbar,,L3 Current (Min),A,100.38
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,busbar,,L3 Current (Max),A,119.25
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,busbar,,L3 Current (RMS),A,107.0
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,busbar,,L2 Current (Min),A,153.5
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,busbar,,L2 Current (Max),A,180.75
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,busbar,,L2 Current (RMS),A,162.38
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,busbar,,L1 Current (Min),A,134.75
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,busbar,,L1 Current (Max),A,160.12
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,busbar,,L1 Current (RMS),A,140.75
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.44
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.81
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.31
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8512200000000001
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9682
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93835
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,feeder,5.0,N Current (Min),A,54.0
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,feeder,5.0,N Current (Max),A,68.62
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,feeder,5.0,N Current (RMS),A,60.62
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Current (Min),A,25.75
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Current (Max),A,34.0
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.88
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Current (Min),A,76.0
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Current (Max),A,86.75
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,78.5
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Current (Min),A,29.25
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Current (Max),A,37.25
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.38
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.44
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-32.93
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.37
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87561
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.77115
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83667
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,feeder,4.0,N Current (Min),A,20.62
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,feeder,4.0,N Current (Max),A,32.12
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,feeder,4.0,N Current (RMS),A,24.12
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,23.75
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,42.25
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.88
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,23.12
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,30.5
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.12
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,29.88
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,40.25
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.38
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.56
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.94
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.07
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80975
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88644
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94501
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,feeder,3.0,N Current (Min),A,39.62
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,feeder,3.0,N Current (Max),A,52.12
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,feeder,3.0,N Current (RMS),A,45.25
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,37.75
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,44.88
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.75
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,37.62
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,55.88
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.0
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,70.38
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,80.62
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,72.5
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.06
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.81
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.81
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82119
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89184
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7784399999999999
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,feeder,2.0,N Current (Min),A,12.25
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,feeder,2.0,N Current (Max),A,29.5
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,feeder,2.0,N Current (RMS),A,14.5
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,11.12
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,20.0
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.25
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,16.0
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,34.62
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,8.75
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,16.25
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.62
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.37
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.5
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,37.31
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.06267
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.25606
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.10488
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,feeder,1.0,N Current (Min),A,0.38
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (Min),V,244.47
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (Max),V,245.25
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (Min),V,244.61
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (Max),V,245.38
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (Min),V,242.58
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (Max),V,243.3
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,busbar,,L3 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,busbar,,L2 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,busbar,,L1 Active Power,kW,32.0
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,busbar,,N Current (Min),A,95.38
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,busbar,,N Current (Max),A,112.38
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,busbar,,N Current (RMS),A,104.12
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,busbar,,L3 Current (Min),A,100.38
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,busbar,,L3 Current (Max),A,117.62
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,busbar,,L3 Current (RMS),A,106.38
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,busbar,,L2 Current (Min),A,153.5
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,busbar,,L2 Current (Max),A,173.75
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,busbar,,L2 Current (RMS),A,159.12
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,busbar,,L1 Current (Min),A,140.0
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,busbar,,L1 Current (Max),A,152.75
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,busbar,,L1 Current (RMS),A,143.62
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.44
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.75
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.87
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85403
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96887
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94253
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,feeder,5.0,N Current (Min),A,51.5
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,feeder,5.0,N Current (Max),A,65.5
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,feeder,5.0,N Current (RMS),A,60.12
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Current (Min),A,24.88
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Current (Max),A,35.75
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.75
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Current (Min),A,76.0
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Current (Max),A,85.38
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,78.25
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Current (Min),A,28.88
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Current (Max),A,45.38
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.62
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.44
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-33.56
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.38
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8338
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.76159
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84146
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,feeder,4.0,N Current (Min),A,21.0
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,feeder,4.0,N Current (Max),A,31.5
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,feeder,4.0,N Current (RMS),A,23.88
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,23.75
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,30.75
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,23.25
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,32.12
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.12
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,30.75
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,43.75
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.75
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.13
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.81
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.5
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8053899999999999
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88879
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93606
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,feeder,3.0,N Current (Min),A,39.38
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,feeder,3.0,N Current (Max),A,53.25
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,feeder,3.0,N Current (RMS),A,45.62
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,37.5
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,45.5
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.5
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,39.62
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,51.5
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.0
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,70.5
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,80.62
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,72.25
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.31
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.31
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.31
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88666
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8799100000000001
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.75622
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,feeder,2.0,N Current (Min),A,12.25
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,feeder,2.0,N Current (Max),A,21.0
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,feeder,2.0,N Current (RMS),A,13.88
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,13.0
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,21.62
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.12
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,15.0
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,25.12
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.25
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,8.88
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,17.38
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.12
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.62
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,32.25
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.055470000000000005
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.24804
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.10536
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,feeder,1.0,N Current (Min),A,0.88
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (Min),V,244.11
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (Max),V,245.23
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (Min),V,244.39
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (Max),V,245.25
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (Min),V,242.25
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (Max),V,243.23
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,busbar,,L3 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,busbar,,L2 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,busbar,,L1 Active Power,kW,32.0
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,busbar,,N Current (Min),A,99.62
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,busbar,,N Current (Max),A,116.0
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,busbar,,N Current (RMS),A,107.12
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,busbar,,L3 Current (Min),A,101.38
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,busbar,,L3 Current (Max),A,111.88
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,busbar,,L3 Current (RMS),A,104.12
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,busbar,,L2 Current (Min),A,153.75
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,busbar,,L2 Current (Max),A,172.38
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,busbar,,L2 Current (RMS),A,160.38
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,busbar,,L1 Current (Min),A,140.75
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,busbar,,L1 Current (Max),A,161.25
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,busbar,,L1 Current (RMS),A,144.88
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.75
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.0
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.13
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8372200000000001
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97217
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93552
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,feeder,5.0,N Current (Min),A,54.5
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,feeder,5.0,N Current (Max),A,70.25
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,feeder,5.0,N Current (RMS),A,62.12
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Current (Min),A,24.5
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Current (Max),A,32.88
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.5
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Current (Min),A,77.12
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Current (Max),A,88.38
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,79.38
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Current (Min),A,28.62
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Current (Max),A,40.88
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.0
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.19
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-32.31
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.32
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83954
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.7745
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82773
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,feeder,4.0,N Current (Min),A,21.5
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,feeder,4.0,N Current (Max),A,27.12
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,feeder,4.0,N Current (RMS),A,23.62
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,24.62
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,31.5
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.12
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,24.75
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,37.0
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,30.5
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,38.5
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.25
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.25
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.19
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8484799999999999
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91641
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9375
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,feeder,3.0,N Current (Min),A,37.25
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,feeder,3.0,N Current (Max),A,54.25
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,feeder,3.0,N Current (RMS),A,42.75
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,37.75
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,55.5
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.38
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,40.5
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,60.88
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,49.88
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,71.0
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,80.38
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,72.75
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.69
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.44
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.31
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8914200000000001
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8573
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.72119
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,feeder,2.0,N Current (Min),A,12.25
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,feeder,2.0,N Current (Max),A,18.38
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,feeder,2.0,N Current (RMS),A,13.38
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.88
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,20.5
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.88
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,15.0
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,23.75
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.75
