Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,8.88
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,16.75
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-99.94
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-60.0
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,8.06
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.07115
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.24804
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.11028
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,feeder,1.0,N Current (Min),A,0.38
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (Min),V,244.19
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (Max),V,245.28
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (Min),V,244.28
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (Max),V,245.38
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (Min),V,242.27
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (Max),V,243.39
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,busbar,,L3 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,busbar,,L2 Active Power,kW,39.0
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,busbar,,L1 Active Power,kW,32.0
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,busbar,,N Current (Min),A,101.5
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,busbar,,N Current (Max),A,114.62
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,busbar,,N Current (RMS),A,107.38
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,busbar,,L3 Current (Min),A,101.62
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,busbar,,L3 Current (Max),A,123.0
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,busbar,,L3 Current (RMS),A,109.75
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,busbar,,L2 Current (Min),A,156.75
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,busbar,,L2 Current (Max),A,181.12
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,busbar,,L2 Current (RMS),A,169.62
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,busbar,,L1 Current (Min),A,139.75
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,busbar,,L1 Current (Max),A,158.25
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,busbar,,L1 Current (RMS),A,143.75
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 00:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.12
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.75
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.37
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87225
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.84775
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9635299999999999
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,feeder,5.0,N Current (Min),A,24.62
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,feeder,5.0,N Current (Max),A,48.88
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,feeder,5.0,N Current (RMS),A,33.88
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,feeder,5.0,L3 Current (Min),A,25.38
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,feeder,5.0,L3 Current (Max),A,33.75
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.5
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,feeder,5.0,L2 Current (Min),A,31.38
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,feeder,5.0,L2 Current (Max),A,39.0
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.88
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,feeder,5.0,L1 Current (Min),A,30.5
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,feeder,5.0,L1 Current (Max),A,64.38
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,45.0
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.0
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-31.31
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.0
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87118
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.82168
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93747
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,feeder,4.0,N Current (Min),A,34.12
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,feeder,4.0,N Current (Max),A,48.25
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,feeder,4.0,N Current (RMS),A,40.25
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,30.25
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,38.75
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.25
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,23.0
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,30.25
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.25
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,56.75
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,69.38
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,59.62
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.88
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.94
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.37
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8331
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91046
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97598
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,26.0
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,feeder,3.0,N Current (Min),A,61.12
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,feeder,3.0,N Current (Max),A,86.88
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,feeder,3.0,N Current (RMS),A,72.88
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,41.12
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,51.0
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,43.25
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,41.38
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,57.88
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,46.88
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,107.25
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,124.38
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,109.5
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.32
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.94
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.31
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79818
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8295
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9148200000000001
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,feeder,2.0,N Current (Min),A,13.62
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,feeder,2.0,N Current (Max),A,21.38
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,feeder,2.0,N Current (RMS),A,15.38
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.12
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,18.62
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.62
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,14.75
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,24.38
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.75
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,17.0
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,25.0
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.88
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,144.69
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-85.25
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,44.31
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.08138
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.06287999999999999
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.32158000000000003
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,feeder,1.0,N Current (Min),A,1.12
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage (Min),V,239.97
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage (Max),V,240.91
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage (Min),V,240.14
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage (Max),V,241.11
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage (Min),V,238.05
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage (Max),V,238.83
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,busbar,,L3 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,busbar,,L2 Active Power,kW,25.0
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,busbar,,L1 Active Power,kW,53.0
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,busbar,,N Current (Min),A,140.88
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,busbar,,N Current (Max),A,169.38
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,busbar,,N Current (RMS),A,154.88
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,busbar,,L3 Current (Min),A,108.88
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,busbar,,L3 Current (Max),A,122.75
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,busbar,,L3 Current (RMS),A,112.38
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,busbar,,L2 Current (Min),A,111.5
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,busbar,,L2 Current (Max),A,130.38
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,busbar,,L2 Current (RMS),A,119.38
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,busbar,,L1 Current (Min),A,215.88
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,busbar,,L1 Current (Max),A,250.0
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,busbar,,L1 Current (RMS),A,231.25
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.87
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.0
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.88
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89889
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8385600000000001
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97815
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,feeder,5.0,N Current (Min),A,29.62
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,feeder,5.0,N Current (Max),A,49.5
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,feeder,5.0,N Current (RMS),A,39.88
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,feeder,5.0,L3 Current (Min),A,25.5
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,feeder,5.0,L3 Current (Max),A,34.88
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.5
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,feeder,5.0,L2 Current (Min),A,31.5
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,feeder,5.0,L2 Current (Max),A,41.38
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.75
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,feeder,5.0,L1 Current (Min),A,40.5
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,feeder,5.0,L1 Current (Max),A,65.62
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,53.12
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.31
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-26.69
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.0
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80771
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8299799999999999
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93484
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,feeder,4.0,N Current (Min),A,31.5
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,feeder,4.0,N Current (Max),A,50.5
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,feeder,4.0,N Current (RMS),A,38.88
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,24.25
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,36.0
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.75
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,23.38
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,31.75
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,56.12
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,70.12
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,58.0
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.56
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.25
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.06
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81671
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9021
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88836
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,feeder,3.0,N Current (Min),A,35.12
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,feeder,3.0,N Current (Max),A,74.38
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,feeder,3.0,N Current (RMS),A,42.0
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,40.0
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,50.25
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.38
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,42.0
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,54.75
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,45.0
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,45.75
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,110.88
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,64.12
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.38
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.5
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.07
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8327600000000001
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8341
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9173899999999999
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,feeder,2.0,N Current (Min),A,14.5
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,feeder,2.0,N Current (Max),A,19.25
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,feeder,2.0,N Current (RMS),A,15.25
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.38
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,18.5
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,15.12
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,24.75
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.38
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,17.12
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,23.62
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.75
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.69
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-90.12
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.82
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.07457000000000001
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.13457
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.19384
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage (Min),V,240.05
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage (Max),V,241.44
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage (Min),V,240.17
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage (Max),V,241.39
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage (Min),V,238.09
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage (Max),V,239.64
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,busbar,,L3 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,busbar,,L2 Active Power,kW,25.0
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,busbar,,L1 Active Power,kW,43.0
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,busbar,,N Current (Min),A,101.0
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,busbar,,N Current (Max),A,165.5
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,busbar,,N Current (RMS),A,126.0
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,busbar,,L3 Current (Min),A,101.25
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,busbar,,L3 Current (Max),A,119.12
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,busbar,,L3 Current (RMS),A,107.88
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,busbar,,L2 Current (Min),A,113.62
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,busbar,,L2 Current (Max),A,131.0
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,busbar,,L2 Current (RMS),A,118.5
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,busbar,,L1 Current (Min),A,159.0
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,busbar,,L1 Current (Max),A,244.88
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,busbar,,L1 Current (RMS),A,191.38
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.68
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.56
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.37
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86734
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8314799999999999
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9558700000000001
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,feeder,5.0,N Current (Min),A,25.5
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,feeder,5.0,N Current (Max),A,39.12
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,feeder,5.0,N Current (RMS),A,31.62
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,feeder,5.0,L3 Current (Min),A,24.75
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,feeder,5.0,L3 Current (Max),A,35.0
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.25
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,feeder,5.0,L2 Current (Min),A,32.25
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,feeder,5.0,L2 Current (Max),A,39.5
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.25
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,feeder,5.0,L1 Current (Min),A,31.5
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,feeder,5.0,L1 Current (Max),A,52.25
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,39.88
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.69
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-29.94
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.12
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87961
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.80694
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93243
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,feeder,4.0,N Current (Min),A,32.38
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,feeder,4.0,N Current (Max),A,52.0
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,feeder,4.0,N Current (RMS),A,39.88
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,24.5
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,44.0
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.62
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,24.25
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,32.12
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.12
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,55.62
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,74.62
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,59.25
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.19
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.19
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.56
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.79532
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90454
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7955
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,feeder,3.0,N Current (Min),A,35.5
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,feeder,3.0,N Current (Max),A,41.0
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,feeder,3.0,N Current (RMS),A,37.38
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,39.88
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,47.88
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.25
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,42.38
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,55.62
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,47.25
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,44.5
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,51.75
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,45.88
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.94
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.38
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.94
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8403299999999999
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8847299999999999
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9393299999999999
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,feeder,2.0,N Current (Min),A,14.0
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,feeder,2.0,N Current (Max),A,21.38
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,feeder,2.0,N Current (RMS),A,16.88
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,11.62
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,19.88
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.38
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,15.5
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,29.62
