Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.75
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,17.12
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,27.25
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.38
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-122.06
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-82.81
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,14.0
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.09053
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.24891999999999997
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.10005
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,feeder,1.0,N Current (Min),A,1.0
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage (Min),V,240.58
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage (Max),V,241.59
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage (Min),V,240.59
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage (Max),V,241.69
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage (Min),V,238.83
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage (Max),V,239.88
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,busbar,,L3 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,busbar,,L2 Active Power,kW,26.0
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,busbar,,L1 Active Power,kW,35.0
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,busbar,,N Current (Min),A,98.12
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,busbar,,N Current (Max),A,117.75
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,busbar,,N Current (RMS),A,106.5
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,busbar,,L3 Current (Min),A,102.38
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,busbar,,L3 Current (Max),A,121.88
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,busbar,,L3 Current (RMS),A,110.88
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,busbar,,L2 Current (Min),A,116.0
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,busbar,,L2 Current (Max),A,140.38
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,busbar,,L2 Current (RMS),A,124.88
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,busbar,,L1 Current (Min),A,149.75
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,busbar,,L1 Current (Max),A,180.25
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,busbar,,L1 Current (RMS),A,161.12
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.19
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.5
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.56
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8669399999999999
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93542
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,feeder,5.0,N Current (Min),A,24.88
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,feeder,5.0,N Current (Max),A,35.5
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,feeder,5.0,N Current (RMS),A,29.5
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,feeder,5.0,L3 Current (Min),A,24.0
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,feeder,5.0,L3 Current (Max),A,32.12
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.38
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,feeder,5.0,L2 Current (Min),A,31.75
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,feeder,5.0,L2 Current (Max),A,50.12
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.38
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,feeder,5.0,L1 Current (Min),A,29.25
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,feeder,5.0,L1 Current (Max),A,47.62
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,34.25
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.0
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-30.37
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.44
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8592799999999999
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.80783
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9275200000000001
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,feeder,4.0,N Current (Min),A,23.75
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,feeder,4.0,N Current (Max),A,45.88
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,feeder,4.0,N Current (RMS),A,38.62
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,24.38
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,37.88
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.62
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,24.75
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,34.5
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.75
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,33.12
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,66.88
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,57.62
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.38
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.37
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.81
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8064899999999999
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8980100000000001
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82473
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,feeder,3.0,N Current (Min),A,35.62
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,feeder,3.0,N Current (Max),A,39.75
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,feeder,3.0,N Current (RMS),A,36.88
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,40.5
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,47.5
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.62
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,43.12
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,54.75
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,46.25
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,44.88
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,58.62
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,49.88
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.31
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.44
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.5
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8417
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89535
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91379
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,feeder,2.0,N Current (Min),A,14.5
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,feeder,2.0,N Current (Max),A,27.5
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,feeder,2.0,N Current (RMS),A,17.62
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.12
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,19.12
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.88
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,15.5
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,37.88
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.25
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,17.12
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,25.38
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,40.31
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.31
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,80.13
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.08162
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.2892
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.08266
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,feeder,1.0,N Current (Min),A,1.38
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,1.38
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage (Min),V,239.55
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage (Max),V,240.92
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage (Min),V,239.64
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage (Max),V,240.94
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage (Min),V,237.83
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage (Max),V,239.23
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,busbar,,L3 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,busbar,,L2 Active Power,kW,28.0
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,busbar,,L1 Active Power,kW,34.0
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,busbar,,N Current (Min),A,98.5
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,busbar,,N Current (Max),A,118.75
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,busbar,,N Current (RMS),A,105.88
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,busbar,,L3 Current (Min),A,102.25
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,busbar,,L3 Current (Max),A,118.62
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,busbar,,L3 Current (RMS),A,110.12
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,busbar,,L2 Current (Min),A,120.62
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,busbar,,L2 Current (Max),A,148.62
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,busbar,,L2 Current (RMS),A,132.25
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,busbar,,L1 Current (Min),A,133.88
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,busbar,,L1 Current (Max),A,172.75
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,busbar,,L1 Current (RMS),A,158.38
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.25
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.81
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.06
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85956
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9010299999999999
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93017
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,feeder,5.0,N Current (Min),A,24.75
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,feeder,5.0,N Current (Max),A,35.25
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,feeder,5.0,N Current (RMS),A,30.0
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,feeder,5.0,L3 Current (Min),A,23.88
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,feeder,5.0,L3 Current (Max),A,33.62
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.38
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,feeder,5.0,L2 Current (Min),A,39.62
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,feeder,5.0,L2 Current (Max),A,49.88
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,41.5
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,feeder,5.0,L1 Current (Min),A,29.12
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,feeder,5.0,L1 Current (Max),A,38.75
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,32.25
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.75
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.31
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.31
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8168300000000001
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.83365
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80716
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,feeder,4.0,N Current (Min),A,23.62
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,feeder,4.0,N Current (Max),A,29.5
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,feeder,4.0,N Current (RMS),A,25.12
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,24.5
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,32.62
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,27.25
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,35.25
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,32.0
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,43.38
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.25
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.0
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.44
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.06
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83441
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9044200000000001
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86825
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,feeder,3.0,N Current (Min),A,36.5
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,feeder,3.0,N Current (Max),A,41.12
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,feeder,3.0,N Current (RMS),A,38.12
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,40.5
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,54.38
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,45.88
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,45.75
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,63.62
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,50.75
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,46.75
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,67.62
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,54.38
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.94
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.75
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.07
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86456
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8775
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94583
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,feeder,2.0,N Current (Min),A,14.12
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,feeder,2.0,N Current (Max),A,24.88
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,feeder,2.0,N Current (RMS),A,17.12
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.75
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,32.0
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.25
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,15.38
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,33.0
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.38
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,17.5
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,33.38
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.25
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-74.38
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-73.88
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,41.87
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.09999
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.23116
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.07726
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage (Min),V,239.58
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage (Max),V,240.38
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage (Min),V,239.47
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage (Max),V,240.22
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage (Min),V,237.81
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage (Max),V,238.58
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.28
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,busbar,,L3 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,busbar,,L2 Active Power,kW,30.0
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,busbar,,L1 Active Power,kW,30.0
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,busbar,,N Current (Min),A,98.5
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,busbar,,N Current (Max),A,110.88
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,busbar,,N Current (RMS),A,103.88
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,busbar,,L3 Current (Min),A,103.75
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,busbar,,L3 Current (Max),A,131.75
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,busbar,,L3 Current (RMS),A,114.0
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,busbar,,L2 Current (Min),A,130.38
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,busbar,,L2 Current (Max),A,159.75
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,busbar,,L2 Current (RMS),A,138.88
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,busbar,,L1 Current (Min),A,133.88
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,busbar,,L1 Current (Max),A,159.75
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,busbar,,L1 Current (RMS),A,143.0
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.62
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.13
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.19
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9002100000000001
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92596
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92535
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,feeder,5.0,N Current (Min),A,25.62
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,feeder,5.0,N Current (Max),A,36.88
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,feeder,5.0,N Current (RMS),A,30.75
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,feeder,5.0,L3 Current (Min),A,25.62
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,feeder,5.0,L3 Current (Max),A,41.75
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.12
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,feeder,5.0,L2 Current (Min),A,42.88
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,feeder,5.0,L2 Current (Max),A,57.0
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,47.62
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,feeder,5.0,L1 Current (Min),A,30.0
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,feeder,5.0,L1 Current (Max),A,43.75
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.25
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.88
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.38
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.88
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7995899999999999
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.84167
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88571
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,feeder,4.0,N Current (Min),A,25.25
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,feeder,4.0,N Current (Max),A,38.38
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,feeder,4.0,N Current (RMS),A,28.5
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,25.12
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,36.75
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.25
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,26.88
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,35.0
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.12
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,40.5
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,56.25
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.88
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.06
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.06
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.25
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8314799999999999
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89435
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8872700000000001
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,feeder,3.0,N Current (Min),A,36.75
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,feeder,3.0,N Current (Max),A,46.25
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,feeder,3.0,N Current (RMS),A,39.25
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,42.12
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,51.5
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,45.0
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,47.38
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,63.0
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,50.5
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,48.5
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,69.38
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,56.25
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.12
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.5
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.5
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83334
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92001
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93295
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,feeder,2.0,N Current (Min),A,14.5
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,feeder,2.0,N Current (Max),A,23.62
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,feeder,2.0,N Current (RMS),A,17.88
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.5
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,21.88
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.88
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,15.12
