Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,33.38
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.62
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,17.75
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,33.0
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.12
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-56.5
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.63
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,85.19
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.08824
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.31789
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.06807
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,feeder,1.0,N Current (Min),A,3.62
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage (Min),V,239.56
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage (Max),V,240.64
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage (Min),V,239.52
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage (Max),V,240.69
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage (Min),V,237.78
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage (Max),V,238.83
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.42
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,busbar,,L3 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,busbar,,L2 Active Power,kW,32.0
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,busbar,,L1 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,busbar,,N Current (Min),A,102.25
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,busbar,,N Current (Max),A,117.75
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,busbar,,N Current (RMS),A,107.25
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,busbar,,L3 Current (Min),A,108.5
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,busbar,,L3 Current (Max),A,133.62
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,busbar,,L3 Current (RMS),A,117.75
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,busbar,,L2 Current (Min),A,139.62
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,busbar,,L2 Current (Max),A,164.88
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,busbar,,L2 Current (RMS),A,148.5
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,busbar,,L1 Current (Min),A,144.75
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,busbar,,L1 Current (Max),A,173.12
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,busbar,,L1 Current (RMS),A,153.0
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 23:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.75
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.19
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.19
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8375799999999999
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9436
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9436899999999999
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,feeder,5.0,N Current (Min),A,30.62
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,feeder,5.0,N Current (Max),A,46.62
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,feeder,5.0,N Current (RMS),A,39.12
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,feeder,5.0,L3 Current (Min),A,25.75
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,feeder,5.0,L3 Current (Max),A,36.0
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.75
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,feeder,5.0,L2 Current (Min),A,50.25
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,feeder,5.0,L2 Current (Max),A,61.88
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,54.0
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,feeder,5.0,L1 Current (Min),A,31.62
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,feeder,5.0,L1 Current (Max),A,48.12
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,36.75
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.06
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-26.19
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.44
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8314799999999999
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90002
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9147299999999999
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,feeder,4.0,N Current (Min),A,21.75
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,feeder,4.0,N Current (Max),A,37.5
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,feeder,4.0,N Current (RMS),A,30.75
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,25.0
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,42.62
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,27.12
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,53.38
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.25
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,39.88
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,56.38
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.5
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.0
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.19
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.13
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8515299999999999
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9021
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8830899999999999
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,feeder,3.0,N Current (Min),A,35.12
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,feeder,3.0,N Current (Max),A,44.0
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,feeder,3.0,N Current (RMS),A,39.75
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,43.62
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,54.75
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,46.38
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,45.62
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,66.38
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,52.38
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,49.25
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,70.5
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,57.12
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.94
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.5
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.87
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8493
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85165
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9177200000000001
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,feeder,2.0,N Current (Min),A,14.5
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,feeder,2.0,N Current (Max),A,22.38
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,feeder,2.0,N Current (RMS),A,16.38
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.88
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,25.5
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,13.75
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,27.62
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,18.0
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,28.62
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.88
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,148.75
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.19
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,45.81
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.09197000000000001
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.23824
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.10994000000000001
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.88
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.62
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage (Min),V,238.39
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage (Max),V,244.11
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage (Min),V,238.31
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage (Max),V,244.03
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage (Min),V,236.67
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage (Max),V,242.36
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,busbar,,L3 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,busbar,,L2 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,busbar,,L1 Active Power,kW,35.0
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,busbar,,N Current (Min),A,102.62
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,busbar,,N Current (Max),A,123.62
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,busbar,,N Current (RMS),A,114.75
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,busbar,,L3 Current (Min),A,107.5
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,busbar,,L3 Current (Max),A,133.0
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,busbar,,L3 Current (RMS),A,118.38
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,busbar,,L2 Current (Min),A,142.38
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,busbar,,L2 Current (Max),A,179.12
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,busbar,,L2 Current (RMS),A,161.62
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,busbar,,L1 Current (Min),A,147.0
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,busbar,,L1 Current (Max),A,178.75
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,busbar,,L1 Current (RMS),A,161.62
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.06
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.13
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.25
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.83725
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91781
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94089
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,feeder,5.0,N Current (Min),A,29.25
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,feeder,5.0,N Current (Max),A,45.38
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,feeder,5.0,N Current (RMS),A,36.75
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,feeder,5.0,L3 Current (Min),A,26.25
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,feeder,5.0,L3 Current (Max),A,37.0
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.12
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,feeder,5.0,L2 Current (Min),A,43.5
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,feeder,5.0,L2 Current (Max),A,62.25
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,49.12
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,feeder,5.0,L1 Current (Min),A,32.62
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,feeder,5.0,L1 Current (Max),A,48.38
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,37.12
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.31
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.5
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.19
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8355100000000001
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8846700000000001
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9370700000000001
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,feeder,4.0,N Current (Min),A,29.12
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,feeder,4.0,N Current (Max),A,47.12
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,feeder,4.0,N Current (RMS),A,36.12
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,25.75
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,49.5
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.75
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,29.0
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,49.38
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.88
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,41.25
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,67.88
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,53.88
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.62
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.06
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.38
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84924
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9294399999999999
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85226
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,feeder,3.0,N Current (Min),A,37.88
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,feeder,3.0,N Current (Max),A,45.88
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,feeder,3.0,N Current (RMS),A,41.12
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,43.38
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,56.5
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,46.12
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,47.25
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,70.38
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,59.25
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,50.38
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,65.88
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,52.75
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.12
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.88
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.63
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87939
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84326
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93353
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,feeder,2.0,N Current (Min),A,15.12
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,feeder,2.0,N Current (Max),A,21.38
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,feeder,2.0,N Current (RMS),A,16.12
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.25
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,22.88
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,15.5
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,26.25
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.75
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,18.25
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,27.25
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.88
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.75
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-47.5
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.12
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.09432
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.23671
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.10590999999999999
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage (Min),V,243.05
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage (Max),V,243.89
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage (Min),V,242.84
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage (Max),V,243.86
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage (Min),V,241.17
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage (Max),V,242.09
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,busbar,,L3 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,busbar,,L2 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,busbar,,L1 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,busbar,,N Current (Min),A,107.5
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,busbar,,N Current (Max),A,125.25
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,busbar,,N Current (RMS),A,117.88
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,busbar,,L3 Current (Min),A,111.12
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,busbar,,L3 Current (Max),A,136.5
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,busbar,,L3 Current (RMS),A,117.62
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,busbar,,L2 Current (Min),A,147.0
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,busbar,,L2 Current (Max),A,184.38
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,busbar,,L2 Current (RMS),A,162.75
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,busbar,,L1 Current (Min),A,151.12
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,busbar,,L1 Current (Max),A,189.25
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,busbar,,L1 Current (RMS),A,162.5
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.19
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.19
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.06
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8432299999999999
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9092399999999999
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93835
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,feeder,5.0,N Current (Min),A,30.12
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,feeder,5.0,N Current (Max),A,40.12
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,feeder,5.0,N Current (RMS),A,34.88
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,feeder,5.0,L3 Current (Min),A,26.38
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,feeder,5.0,L3 Current (Max),A,33.12
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.62
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,feeder,5.0,L2 Current (Min),A,42.62
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,feeder,5.0,L2 Current (Max),A,55.75
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,45.88
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,feeder,5.0,L1 Current (Min),A,34.0
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,feeder,5.0,L1 Current (Max),A,48.75
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,37.88
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.94
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.19
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.44
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89825
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.84225
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93466
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,feeder,4.0,N Current (Min),A,29.25
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,feeder,4.0,N Current (Max),A,44.38
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,feeder,4.0,N Current (RMS),A,35.62
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,26.75
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,46.25
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.62
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,28.62
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,38.75
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.75
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,51.75
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,63.38
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,56.12
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.94
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.63
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.75
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85336
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90765
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9050600000000001
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,feeder,3.0,N Current (Min),A,40.12
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,feeder,3.0,N Current (Max),A,54.5
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,feeder,3.0,N Current (RMS),A,43.38
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,45.12
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,55.38
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,47.12
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,47.75
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,70.0
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,54.25
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,51.5
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,82.5
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,63.25
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.94
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.62
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.63
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8807
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90375
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9268799999999999
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,feeder,2.0,N Current (Min),A,14.88
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,feeder,2.0,N Current (Max),A,22.0
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,feeder,2.0,N Current (RMS),A,16.88
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,14.88
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,23.12
