Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.62
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,16.38
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,30.25
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.38
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,19.5
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,29.12
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.75
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,86.75
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.13
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,24.69
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.09944
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.28258
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.12404000000000001
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,feeder,1.0,N Current (Min),A,1.5
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,1.38
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage (Min),V,242.77
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage (Max),V,243.75
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage (Min),V,242.61
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage (Max),V,243.62
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage (Min),V,240.98
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage (Max),V,242.02
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,busbar,,L3 Active Power,kW,27.0
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,busbar,,L2 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,busbar,,L1 Active Power,kW,40.0
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,busbar,,N Current (Min),A,110.5
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,busbar,,N Current (Max),A,132.25
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,busbar,,N Current (RMS),A,119.0
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,busbar,,L3 Current (Min),A,114.38
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,busbar,,L3 Current (Max),A,142.12
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,busbar,,L3 Current (RMS),A,126.5
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,busbar,,L2 Current (Min),A,146.12
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,busbar,,L2 Current (Max),A,167.38
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,busbar,,L2 Current (RMS),A,152.88
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,busbar,,L1 Current (Min),A,157.75
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,busbar,,L1 Current (Max),A,207.12
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,busbar,,L1 Current (RMS),A,177.75
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.81
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.13
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.37
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91196
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88855
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9356700000000001
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,feeder,5.0,N Current (Min),A,28.12
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,feeder,5.0,N Current (Max),A,38.62
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,feeder,5.0,N Current (RMS),A,31.75
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,feeder,5.0,L3 Current (Min),A,27.0
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,feeder,5.0,L3 Current (Max),A,44.62
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.62
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,feeder,5.0,L2 Current (Min),A,37.12
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,feeder,5.0,L2 Current (Max),A,54.5
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,43.38
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,feeder,5.0,L1 Current (Min),A,34.88
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,feeder,5.0,L1 Current (Max),A,50.88
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,39.12
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.75
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.88
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.5
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8612299999999999
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8247
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9231299999999999
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,feeder,4.0,N Current (Min),A,29.75
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,feeder,4.0,N Current (Max),A,61.0
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,feeder,4.0,N Current (RMS),A,43.12
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,27.38
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,35.62
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.88
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,28.62
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,37.25
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,43.62
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,81.62
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,59.75
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.06
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.44
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.5
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8279700000000001
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93704
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91485
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,feeder,3.0,N Current (Min),A,40.75
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,feeder,3.0,N Current (Max),A,54.75
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,feeder,3.0,N Current (RMS),A,46.12
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,45.25
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,54.62
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,46.88
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,50.62
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,76.75
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,63.75
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,58.62
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,88.62
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,67.12
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.12
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.13
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.31
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88779
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9122
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92999
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,feeder,2.0,N Current (Min),A,15.62
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,feeder,2.0,N Current (Max),A,25.38
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,feeder,2.0,N Current (RMS),A,18.38
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.5
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,30.5
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,16.0
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,29.12
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.75
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,20.75
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,33.88
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.62
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,148.75
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.75
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,72.0
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.10393
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.31588
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.1306
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,feeder,1.0,N Current (Min),A,1.12
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,1.25
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage (Min),V,241.89
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage (Max),V,243.55
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage (Min),V,241.97
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage (Max),V,243.52
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage (Min),V,239.94
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage (Max),V,241.81
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,busbar,,L3 Active Power,kW,27.0
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,busbar,,L2 Active Power,kW,35.0
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,busbar,,L1 Active Power,kW,42.0
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,busbar,,N Current (Min),A,114.75
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,busbar,,N Current (Max),A,156.25
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,busbar,,N Current (RMS),A,128.62
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,busbar,,L3 Current (Min),A,117.25
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,busbar,,L3 Current (Max),A,146.75
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,busbar,,L3 Current (RMS),A,126.12
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,busbar,,L2 Current (Min),A,143.62
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,busbar,,L2 Current (Max),A,176.12
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,busbar,,L2 Current (RMS),A,160.25
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,busbar,,L1 Current (Min),A,162.62
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,busbar,,L1 Current (Max),A,239.0
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,busbar,,L1 Current (RMS),A,189.25
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.19
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.94
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.63
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9585
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.86941
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95224
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,feeder,5.0,N Current (Min),A,27.38
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,feeder,5.0,N Current (Max),A,34.62
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,feeder,5.0,N Current (RMS),A,29.88
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,feeder,5.0,L3 Current (Min),A,40.75
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,feeder,5.0,L3 Current (Max),A,59.0
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,45.12
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,feeder,5.0,L2 Current (Min),A,36.38
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,feeder,5.0,L2 Current (Max),A,45.12
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.38
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,feeder,5.0,L1 Current (Min),A,38.0
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,feeder,5.0,L1 Current (Max),A,54.62
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,43.0
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.25
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.0
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.94
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90365
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8405100000000001
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85162
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,feeder,4.0,N Current (Min),A,25.88
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,feeder,4.0,N Current (Max),A,58.88
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,feeder,4.0,N Current (RMS),A,33.5
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,27.75
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,52.0
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,30.25
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,44.62
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.38
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,37.88
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,79.62
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.0
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.0
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.25
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.13
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8528700000000001
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94345
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9266
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,feeder,3.0,N Current (Min),A,42.25
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,feeder,3.0,N Current (Max),A,58.62
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,feeder,3.0,N Current (RMS),A,47.38
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,46.38
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,57.38
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,48.62
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,50.75
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,81.0
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,65.5
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,61.12
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,92.62
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,74.0
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.69
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.81
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.06
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9151600000000001
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8613
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92096
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,feeder,2.0,N Current (Min),A,16.38
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,feeder,2.0,N Current (Max),A,24.88
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,feeder,2.0,N Current (RMS),A,18.5
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,15.25
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,34.25
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.88
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,16.0
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,27.38
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,20.88
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,32.5
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.62
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.13
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-54.37
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,55.06
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.14156
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.18233
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.15608
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage (Min),V,240.59
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage (Max),V,242.36
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage (Min),V,240.8
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage (Max),V,242.55
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage (Min),V,239.09
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage (Max),V,240.73
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,busbar,,L3 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,busbar,,L2 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,busbar,,L1 Active Power,kW,41.0
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,busbar,,N Current (Min),A,109.12
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,busbar,,N Current (Max),A,159.12
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,busbar,,N Current (RMS),A,120.38
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,busbar,,L3 Current (Min),A,130.75
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,busbar,,L3 Current (Max),A,178.62
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,busbar,,L3 Current (RMS),A,150.5
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,busbar,,L2 Current (Min),A,136.5
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,busbar,,L2 Current (Max),A,169.75
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,busbar,,L2 Current (RMS),A,152.75
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,busbar,,L1 Current (Min),A,161.88
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,busbar,,L1 Current (Max),A,243.25
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,busbar,,L1 Current (RMS),A,184.5
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.0
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.94
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.06
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91876
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88608
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9420200000000001
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,feeder,5.0,N Current (Min),A,27.75
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,feeder,5.0,N Current (Max),A,37.38
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,feeder,5.0,N Current (RMS),A,31.12
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,feeder,5.0,L3 Current (Min),A,29.0
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,feeder,5.0,L3 Current (Max),A,49.5
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.5
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,feeder,5.0,L2 Current (Min),A,38.12
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,feeder,5.0,L2 Current (Max),A,52.88
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,42.25
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,feeder,5.0,L1 Current (Min),A,37.88
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,feeder,5.0,L1 Current (Max),A,46.25
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,39.75
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.19
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-26.38
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.88
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8623299999999999
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8560200000000001
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82437
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,feeder,4.0,N Current (Min),A,26.75
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,feeder,4.0,N Current (Max),A,31.38
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,feeder,4.0,N Current (RMS),A,28.38
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,28.25
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,44.25
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,31.62
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,46.88
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.12
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,37.5
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,45.75
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.38
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.81
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.56
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.19
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84552
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9401200000000001
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9446399999999999
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,feeder,3.0,N Current (Min),A,45.12
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,feeder,3.0,N Current (Max),A,58.62
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,feeder,3.0,N Current (RMS),A,49.25
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,46.88
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,56.38
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,48.62
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,54.38
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,74.88
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,63.5
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,71.5
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,98.0
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,81.0
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.0
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.38
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.63
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9043899999999999
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8782
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9273399999999999
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,feeder,2.0,N Current (Min),A,16.5
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,feeder,2.0,N Current (Max),A,27.62
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,feeder,2.0,N Current (RMS),A,19.12
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,14.75
