Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,29.38
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.12
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,17.12
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,24.62
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.25
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,20.88
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,36.5
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.88
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-48.25
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.88
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.13
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.12525999999999998
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.22048
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.1646
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,feeder,1.0,N Current (Min),A,1.38
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,1.38
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage (Min),V,239.88
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage (Max),V,241.23
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage (Min),V,239.75
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage (Max),V,241.31
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage (Min),V,238.19
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage (Max),V,239.61
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,busbar,,L3 Active Power,kW,29.0
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,busbar,,L2 Active Power,kW,35.0
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,busbar,,L1 Active Power,kW,41.0
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,busbar,,N Current (Min),A,114.25
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,busbar,,N Current (Max),A,136.38
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,busbar,,N Current (RMS),A,122.75
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,busbar,,L3 Current (Min),A,121.75
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,busbar,,L3 Current (Max),A,154.5
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,busbar,,L3 Current (RMS),A,136.0
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,busbar,,L2 Current (Min),A,143.62
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,busbar,,L2 Current (Max),A,184.62
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,busbar,,L2 Current (RMS),A,161.38
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,busbar,,L1 Current (Min),A,174.0
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,busbar,,L1 Current (Max),A,210.75
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,busbar,,L1 Current (RMS),A,183.75
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 22:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.31
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.13
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.94
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8688
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90164
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92932
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,feeder,5.0,N Current (Min),A,30.0
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,feeder,5.0,N Current (Max),A,45.0
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,feeder,5.0,N Current (RMS),A,34.0
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,feeder,5.0,L3 Current (Min),A,29.25
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,feeder,5.0,L3 Current (Max),A,39.12
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.12
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,feeder,5.0,L2 Current (Min),A,39.75
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,feeder,5.0,L2 Current (Max),A,63.88
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,45.12
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,feeder,5.0,L1 Current (Min),A,37.5
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,feeder,5.0,L1 Current (Max),A,45.62
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,38.75
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.75
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.25
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.56
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9273100000000001
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90961
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8479899999999999
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,feeder,4.0,N Current (Min),A,27.75
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,feeder,4.0,N Current (Max),A,38.0
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,feeder,4.0,N Current (RMS),A,31.62
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,29.38
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,63.62
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.0
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,32.12
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,58.0
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.88
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,39.0
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,59.25
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.38
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.81
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.19
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.75
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8561700000000001
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9180299999999999
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9396700000000001
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,feeder,3.0,N Current (Min),A,44.0
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,feeder,3.0,N Current (Max),A,58.88
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,feeder,3.0,N Current (RMS),A,49.75
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,49.0
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,59.12
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,52.25
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,55.25
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,69.5
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,58.38
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,65.25
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,94.75
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,78.88
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.69
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.37
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.93
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8988
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88431
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9532799999999999
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,feeder,2.0,N Current (Min),A,16.62
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,feeder,2.0,N Current (Max),A,29.38
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,feeder,2.0,N Current (RMS),A,21.38
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,15.25
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,22.5
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,19.12
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,31.62
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,22.12
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,39.0
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.12
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-61.44
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-61.94
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,19.38
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.12139000000000001
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.23275
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.15996
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage (Min),V,239.31
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage (Max),V,241.41
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage (Min),V,239.28
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage (Max),V,241.38
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage (Min),V,237.67
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage (Max),V,239.69
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,busbar,,L3 Active Power,kW,31.0
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,busbar,,L2 Active Power,kW,37.0
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,busbar,,L1 Active Power,kW,42.0
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,busbar,,N Current (Min),A,119.88
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,busbar,,N Current (Max),A,136.25
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,busbar,,N Current (RMS),A,126.0
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,busbar,,L3 Current (Min),A,125.38
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,busbar,,L3 Current (Max),A,163.75
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,busbar,,L3 Current (RMS),A,144.62
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,busbar,,L2 Current (Min),A,153.88
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,busbar,,L2 Current (Max),A,193.25
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,busbar,,L2 Current (RMS),A,169.62
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,busbar,,L1 Current (Min),A,169.12
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,busbar,,L1 Current (Max),A,213.12
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,busbar,,L1 Current (RMS),A,188.0
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.56
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.31
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.5
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8657799999999999
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92035
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94427
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,feeder,5.0,N Current (Min),A,31.62
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,feeder,5.0,N Current (Max),A,47.5
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,feeder,5.0,N Current (RMS),A,40.0
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,feeder,5.0,L3 Current (Min),A,29.88
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,feeder,5.0,L3 Current (Max),A,38.25
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,31.5
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,feeder,5.0,L2 Current (Min),A,41.62
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,feeder,5.0,L2 Current (Max),A,64.75
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,52.0
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,feeder,5.0,L1 Current (Min),A,36.88
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,feeder,5.0,L1 Current (Max),A,61.38
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,44.75
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.13
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.31
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.56
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8779899999999999
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86865
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8640700000000001
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,feeder,4.0,N Current (Min),A,29.0
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,feeder,4.0,N Current (Max),A,37.5
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,feeder,4.0,N Current (RMS),A,32.0
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,30.0
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,53.88
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.5
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,32.5
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,49.25
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.25
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,42.62
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,54.25
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.12
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.69
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.25
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.94
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85315
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9347799999999999
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93289
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,feeder,3.0,N Current (Min),A,44.5
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,feeder,3.0,N Current (Max),A,58.62
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,feeder,3.0,N Current (RMS),A,49.0
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,50.0
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,62.75
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,54.12
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,56.75
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,81.12
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,68.0
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,67.0
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,97.0
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,74.88
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.13
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.94
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.0
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88769
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9012100000000001
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9487
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,feeder,2.0,N Current (Min),A,17.0
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,feeder,2.0,N Current (Max),A,30.75
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,feeder,2.0,N Current (RMS),A,21.0
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,14.88
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,23.0
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.38
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,19.38
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,31.5
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,22.38
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,41.25
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.38
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-65.31
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.0
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,45.44
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.12212
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.28075
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.13741
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage (Min),V,238.88
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage (Max),V,241.5
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage (Min),V,238.7
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage (Max),V,241.28
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage (Min),V,237.23
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage (Max),V,239.72
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,busbar,,L3 Active Power,kW,29.0
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,busbar,,L2 Active Power,kW,39.0
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,busbar,,L1 Active Power,kW,42.0
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,busbar,,N Current (Min),A,121.5
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,busbar,,N Current (Max),A,149.88
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,busbar,,N Current (RMS),A,132.0
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,busbar,,L3 Current (Min),A,129.62
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,busbar,,L3 Current (Max),A,157.25
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,busbar,,L3 Current (RMS),A,139.12
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,busbar,,L2 Current (Min),A,151.75
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,busbar,,L2 Current (Max),A,200.62
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,busbar,,L2 Current (RMS),A,178.25
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,busbar,,L1 Current (Min),A,173.25
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,busbar,,L1 Current (Max),A,229.38
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,busbar,,L1 Current (RMS),A,191.12
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.06
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.31
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.0
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88092
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9167799999999999
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94473
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,feeder,5.0,N Current (Min),A,30.75
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,feeder,5.0,N Current (Max),A,47.25
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,feeder,5.0,N Current (RMS),A,38.0
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,feeder,5.0,L3 Current (Min),A,31.25
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,feeder,5.0,L3 Current (Max),A,53.12
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,34.62
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,feeder,5.0,L2 Current (Min),A,42.88
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,feeder,5.0,L2 Current (Max),A,67.25
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,51.75
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,feeder,5.0,L1 Current (Min),A,36.38
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,feeder,5.0,L1 Current (Max),A,58.25
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,43.75
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.69
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.31
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.5
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90625
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87628
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8829600000000001
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,feeder,4.0,N Current (Min),A,29.38
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,feeder,4.0,N Current (Max),A,54.25
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,feeder,4.0,N Current (RMS),A,38.12
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,31.12
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,78.0
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.5
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,34.38
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,50.0
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.25
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,44.62
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,71.62
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.25
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.19
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.19
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.31
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9057299999999999
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9602
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9340799999999999
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,feeder,3.0,N Current (Min),A,46.25
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,feeder,3.0,N Current (Max),A,61.38
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,feeder,3.0,N Current (RMS),A,52.5
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,55.5
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,75.0
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,64.62
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,64.38
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,104.0
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,88.88
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,61.25
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,96.5
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,76.5
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.87
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.44
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.56
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9474799999999999
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9449799999999999
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95993
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,feeder,2.0,N Current (Min),A,17.12
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,feeder,2.0,N Current (Max),A,27.88
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,feeder,2.0,N Current (RMS),A,19.62
