Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,15.75
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,37.12
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.88
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,20.5
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,39.75
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.62
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,23.12
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,40.75
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.88
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.38
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.63
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,74.12
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.17653
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.43572
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.06972
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage (Min),V,239.78
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage (Max),V,241.64
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage (Min),V,239.72
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage (Max),V,241.38
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage (Min),V,238.06
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage (Max),V,239.8
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,busbar,,L3 Active Power,kW,38.0
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,busbar,,L2 Active Power,kW,47.0
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,busbar,,L1 Active Power,kW,45.0
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,busbar,,N Current (Min),A,122.75
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,busbar,,N Current (Max),A,143.12
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,busbar,,N Current (RMS),A,129.62
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,busbar,,L3 Current (Min),A,137.62
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,busbar,,L3 Current (Max),A,214.0
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,busbar,,L3 Current (RMS),A,171.88
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,busbar,,L2 Current (Min),A,179.5
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,busbar,,L2 Current (Max),A,232.0
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,busbar,,L2 Current (RMS),A,206.88
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,busbar,,L1 Current (Min),A,179.0
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,busbar,,L1 Current (Max),A,228.75
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,busbar,,L1 Current (RMS),A,200.5
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.81
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.25
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.06
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90323
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94391
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94842
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,feeder,5.0,N Current (Min),A,32.5
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,feeder,5.0,N Current (Max),A,62.12
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,feeder,5.0,N Current (RMS),A,43.25
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,feeder,5.0,L3 Current (Min),A,31.75
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,feeder,5.0,L3 Current (Max),A,52.62
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,38.0
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,feeder,5.0,L2 Current (Min),A,50.75
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,feeder,5.0,L2 Current (Max),A,88.12
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,64.62
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,feeder,5.0,L1 Current (Min),A,40.75
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,feeder,5.0,L1 Current (Max),A,53.88
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,43.12
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.56
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.12
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.06
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89859
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9076200000000001
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8829899999999999
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,feeder,4.0,N Current (Min),A,30.25
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,feeder,4.0,N Current (Max),A,66.0
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,feeder,4.0,N Current (RMS),A,36.88
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,31.0
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,78.25
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.25
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,34.62
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,55.25
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.12
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,45.0
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,94.5
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.0
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.81
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.69
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.0
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91281
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93548
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9423799999999999
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,feeder,3.0,N Current (Min),A,45.0
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,feeder,3.0,N Current (Max),A,65.62
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,feeder,3.0,N Current (RMS),A,50.5
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,55.0
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,91.12
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,68.25
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,60.88
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,99.0
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,72.5
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,69.62
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,111.5
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,84.12
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.37
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.75
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.44
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9640200000000001
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8835700000000001
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9512299999999999
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,feeder,2.0,N Current (Min),A,16.62
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,feeder,2.0,N Current (Max),A,39.0
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,feeder,2.0,N Current (RMS),A,23.0
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,21.38
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,37.62
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.88
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,18.75
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,31.38
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.88
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,22.0
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,52.75
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.88
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,29.06
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.37
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,118.62
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.17574
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.22566999999999998
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.16539
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,feeder,1.0,N Current (Min),A,2.88
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,2.88
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage (Min),V,239.67
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage (Max),V,240.67
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage (Min),V,239.28
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage (Max),V,240.52
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage (Min),V,237.7
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage (Max),V,239.03
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.39
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,busbar,,L3 Active Power,kW,38.0
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,busbar,,L2 Active Power,kW,45.0
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,busbar,,L1 Active Power,kW,47.0
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,busbar,,N Current (Min),A,121.62
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,busbar,,N Current (Max),A,153.62
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,busbar,,N Current (RMS),A,132.62
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,busbar,,L3 Current (Min),A,151.88
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,busbar,,L3 Current (Max),A,208.5
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,busbar,,L3 Current (RMS),A,172.88
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,busbar,,L2 Current (Min),A,170.12
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,busbar,,L2 Current (Max),A,235.38
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,busbar,,L2 Current (RMS),A,200.75
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,busbar,,L1 Current (Min),A,182.12
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,busbar,,L1 Current (Max),A,256.38
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,busbar,,L1 Current (RMS),A,212.0
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.5
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.63
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.75
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89804
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97064
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93939
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,feeder,5.0,N Current (Min),A,39.12
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,feeder,5.0,N Current (Max),A,83.62
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,feeder,5.0,N Current (RMS),A,58.0
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,feeder,5.0,L3 Current (Min),A,34.0
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,feeder,5.0,L3 Current (Max),A,48.5
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.88
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,feeder,5.0,L2 Current (Min),A,63.5
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,feeder,5.0,L2 Current (Max),A,112.62
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,83.88
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,feeder,5.0,L1 Current (Min),A,40.75
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,feeder,5.0,L1 Current (Max),A,49.0
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,42.25
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.81
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.31
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.0
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8744200000000001
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93069
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95547
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,feeder,4.0,N Current (Min),A,34.5
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,feeder,4.0,N Current (Max),A,63.75
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,feeder,4.0,N Current (RMS),A,51.5
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,31.62
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,39.12
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,43.75
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,62.12
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,48.75
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,53.25
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,92.88
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,78.88
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.12
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.75
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.0
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9222100000000001
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9545899999999999
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93863
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,feeder,3.0,N Current (Min),A,46.38
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,feeder,3.0,N Current (Max),A,54.5
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,feeder,3.0,N Current (RMS),A,49.12
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,63.12
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,85.88
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,70.88
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,73.88
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,98.38
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,81.5
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,66.88
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,95.25
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,79.75
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.13
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.81
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9692700000000001
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8962700000000001
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9278200000000001
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,feeder,2.0,N Current (Min),A,17.12
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,feeder,2.0,N Current (Max),A,30.5
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,feeder,2.0,N Current (RMS),A,21.12
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,23.12
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,44.62
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,19.62
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,30.25
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.88
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,21.25
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,36.5
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.38
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,67.06
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-61.63
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,35.75
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.16286
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.31487
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.13480999999999999
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage (Min),V,238.84
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage (Max),V,240.7
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage (Min),V,238.59
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage (Max),V,240.38
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage (Min),V,237.23
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage (Max),V,238.7
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.02
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,busbar,,L3 Active Power,kW,38.0
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,busbar,,L2 Active Power,kW,54.0
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,busbar,,L1 Active Power,kW,50.0
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,busbar,,N Current (Min),A,129.62
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,busbar,,N Current (Max),A,153.25
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,busbar,,N Current (RMS),A,141.38
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,busbar,,L3 Current (Min),A,155.62
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,busbar,,L3 Current (Max),A,191.75
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,busbar,,L3 Current (RMS),A,172.38
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,busbar,,L2 Current (Min),A,212.62
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,busbar,,L2 Current (Max),A,265.0
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,busbar,,L2 Current (RMS),A,235.38
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,busbar,,L1 Current (Min),A,186.62
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,busbar,,L1 Current (Max),A,249.12
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,busbar,,L1 Current (RMS),A,224.0
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.63
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.06
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88833
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95795
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9396399999999999
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,feeder,5.0,N Current (Min),A,38.88
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,feeder,5.0,N Current (Max),A,62.75
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,feeder,5.0,N Current (RMS),A,51.12
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,feeder,5.0,L3 Current (Min),A,33.38
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,feeder,5.0,L3 Current (Max),A,48.38
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,37.38
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,feeder,5.0,L2 Current (Min),A,57.0
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,feeder,5.0,L2 Current (Max),A,87.88
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,73.62
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,feeder,5.0,L1 Current (Min),A,41.12
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,feeder,5.0,L1 Current (Max),A,51.25
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,43.0
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.56
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.44
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.37
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8691700000000001
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92599
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8825700000000001
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,feeder,4.0,N Current (Min),A,31.75
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,feeder,4.0,N Current (Max),A,42.12
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,feeder,4.0,N Current (RMS),A,34.5
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,31.0
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,65.88
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.5
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,40.12
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,60.75
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.75
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,44.38
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,61.38
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.88
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.37
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.94
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.5
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9314899999999999
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96268
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9465
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,feeder,3.0,N Current (Min),A,46.88
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,feeder,3.0,N Current (Max),A,65.12
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,feeder,3.0,N Current (RMS),A,50.5
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,61.75
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,88.62
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,75.25
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,68.88
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,101.62
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,83.38
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,76.12
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,113.38
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,90.5
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.88
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.63
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.63
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9736600000000001
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9069799999999999
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9498
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,feeder,2.0,N Current (Min),A,17.25
