Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,feeder,2.0,N Current (Max),A,40.5
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,feeder,2.0,N Current (RMS),A,23.62
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,21.38
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,56.5
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.62
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,20.62
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,36.0
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.88
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,20.62
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,44.75
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.25
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-54.06
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-48.56
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,103.81
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.1855
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.31231
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.11965
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage (Min),V,238.86
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage (Max),V,240.52
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage (Min),V,238.52
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage (Max),V,239.98
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage (Min),V,237.05
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage (Max),V,238.72
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.08
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,busbar,,L3 Active Power,kW,40.0
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,busbar,,L2 Active Power,kW,52.0
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,busbar,,L1 Active Power,kW,47.0
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,busbar,,N Current (Min),A,130.88
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,busbar,,N Current (Max),A,155.12
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,busbar,,N Current (RMS),A,138.88
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,busbar,,L3 Current (Min),A,152.25
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,busbar,,L3 Current (Max),A,226.88
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,busbar,,L3 Current (RMS),A,181.62
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,busbar,,L2 Current (Min),A,194.62
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,busbar,,L2 Current (Max),A,252.12
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,busbar,,L2 Current (RMS),A,228.12
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,busbar,,L1 Current (Min),A,183.62
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,busbar,,L1 Current (Max),A,244.25
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,busbar,,L1 Current (RMS),A,212.88
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 21:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.31
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.81
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.19
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91455
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9406100000000001
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94266
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,feeder,5.0,N Current (Min),A,33.25
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,feeder,5.0,N Current (Max),A,57.75
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,feeder,5.0,N Current (RMS),A,42.5
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,feeder,5.0,L3 Current (Min),A,36.0
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,feeder,5.0,L3 Current (Max),A,64.5
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,42.88
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,feeder,5.0,L2 Current (Min),A,46.0
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,feeder,5.0,L2 Current (Max),A,82.75
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,62.88
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,feeder,5.0,L1 Current (Min),A,42.5
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,feeder,5.0,L1 Current (Max),A,56.38
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,45.25
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.44
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.56
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.56
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9310299999999999
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93661
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9158
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,feeder,4.0,N Current (Min),A,31.75
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,feeder,4.0,N Current (Max),A,44.38
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,feeder,4.0,N Current (RMS),A,35.5
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,33.38
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,81.75
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.25
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,38.88
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,73.25
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,54.75
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,47.88
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,78.5
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,56.25
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.07
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.56
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.5
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90881
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95755
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95715
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,feeder,3.0,N Current (Min),A,47.38
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,feeder,3.0,N Current (Max),A,70.12
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,feeder,3.0,N Current (RMS),A,55.62
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,60.12
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,80.75
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,67.62
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,68.38
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,97.5
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,81.25
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,81.12
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,121.62
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,102.25
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.0
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.87
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.88
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96762
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90161
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9747299999999999
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,feeder,2.0,N Current (Min),A,17.62
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,feeder,2.0,N Current (Max),A,36.0
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,feeder,2.0,N Current (RMS),A,25.25
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,21.25
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,42.88
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.12
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,20.38
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,38.0
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.38
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,32.62
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,52.12
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.75
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.5
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-73.12
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,10.31
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.19002
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.25645999999999997
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.19579000000000002
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage (Min),V,238.88
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage (Max),V,243.27
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage (Min),V,238.59
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage (Max),V,243.09
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage (Min),V,237.05
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage (Max),V,241.59
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,busbar,,L3 Active Power,kW,43.0
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,busbar,,L2 Active Power,kW,51.0
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,busbar,,L1 Active Power,kW,56.0
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,busbar,,N Current (Min),A,124.88
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,busbar,,N Current (Max),A,159.0
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,busbar,,N Current (RMS),A,143.25
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,busbar,,L3 Current (Min),A,162.62
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,busbar,,L3 Current (Max),A,236.88
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,busbar,,L3 Current (RMS),A,190.38
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,busbar,,L2 Current (Min),A,196.25
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,busbar,,L2 Current (Max),A,250.0
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,busbar,,L2 Current (RMS),A,222.75
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,busbar,,L1 Current (Min),A,224.75
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,busbar,,L1 Current (Max),A,273.88
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,busbar,,L1 Current (RMS),A,243.88
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.25
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.06
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.63
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92996
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9513799999999999
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94824
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,feeder,5.0,N Current (Min),A,33.88
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,feeder,5.0,N Current (Max),A,54.38
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,feeder,5.0,N Current (RMS),A,43.25
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,feeder,5.0,L3 Current (Min),A,34.75
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,feeder,5.0,L3 Current (Max),A,63.38
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,47.88
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,feeder,5.0,L2 Current (Min),A,48.62
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,feeder,5.0,L2 Current (Max),A,87.12
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,69.88
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,feeder,5.0,L1 Current (Min),A,42.62
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,feeder,5.0,L1 Current (Max),A,61.25
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,47.88
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.12
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.81
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.94
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90445
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92612
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8997200000000001
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,feeder,4.0,N Current (Min),A,30.75
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,feeder,4.0,N Current (Max),A,44.12
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,feeder,4.0,N Current (RMS),A,35.0
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,34.0
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,59.75
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.62
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,39.88
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,76.5
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,52.12
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,46.38
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,68.38
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.25
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.87
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.87
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.94
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92868
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97031
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95163
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,feeder,3.0,N Current (Min),A,48.12
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,feeder,3.0,N Current (Max),A,70.38
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,feeder,3.0,N Current (RMS),A,53.75
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,58.38
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,98.88
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,73.88
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,82.12
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,116.62
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,97.0
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,79.75
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,119.75
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,96.88
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.13
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.5
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.31
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97565
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9093899999999999
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9470200000000001
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,feeder,2.0,N Current (Min),A,16.25
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,feeder,2.0,N Current (Max),A,30.12
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,feeder,2.0,N Current (RMS),A,22.0
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,27.5
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,52.38
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.88
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,21.0
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,35.62
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.62
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,23.12
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,34.75
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.62
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.31
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.94
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.88
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.21422
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.34066
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.11968
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.75
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage (Min),V,241.64
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage (Max),V,246.06
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage (Min),V,241.45
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage (Max),V,245.88
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage (Min),V,240.02
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage (Max),V,244.28
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,busbar,,L3 Active Power,kW,46.0
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,busbar,,L2 Active Power,kW,56.0
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,busbar,,L1 Active Power,kW,51.0
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,busbar,,N Current (Min),A,127.38
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,busbar,,N Current (Max),A,152.75
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,busbar,,N Current (RMS),A,138.5
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,busbar,,L3 Current (Min),A,158.25
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,busbar,,L3 Current (Max),A,247.88
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,busbar,,L3 Current (RMS),A,201.5
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,busbar,,L2 Current (Min),A,211.88
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,busbar,,L2 Current (Max),A,275.62
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,busbar,,L2 Current (RMS),A,242.0
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,busbar,,L1 Current (Min),A,205.25
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,busbar,,L1 Current (Max),A,246.75
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,busbar,,L1 Current (RMS),A,222.0
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.94
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.87
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.13
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94284
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94989
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9520000000000001
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,feeder,5.0,N Current (Min),A,33.5
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,feeder,5.0,N Current (Max),A,66.88
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,feeder,5.0,N Current (RMS),A,41.12
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,feeder,5.0,L3 Current (Min),A,42.5
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,feeder,5.0,L3 Current (Max),A,71.75
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,53.0
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,feeder,5.0,L2 Current (Min),A,54.12
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,feeder,5.0,L2 Current (Max),A,98.25
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,68.88
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,feeder,5.0,L1 Current (Min),A,42.5
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,feeder,5.0,L1 Current (Max),A,69.12
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,50.5
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.31
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.31
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.56
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8944700000000001
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92099
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9068299999999999
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,feeder,4.0,N Current (Min),A,30.62
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,feeder,4.0,N Current (Max),A,52.62
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,feeder,4.0,N Current (RMS),A,37.25
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,33.75
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,59.0
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.62
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,39.12
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,68.75
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.88
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,45.75
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,78.25
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,54.88
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.19
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.81
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.37
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9446700000000001
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96341
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94678
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,feeder,3.0,N Current (Min),A,48.12
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,feeder,3.0,N Current (Max),A,66.88
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,feeder,3.0,N Current (RMS),A,54.62
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,68.12
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,105.5
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,80.5
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,80.25
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,125.62
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,94.38
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,68.62
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,128.5
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,93.62
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.56
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.69
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.44
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9300200000000001
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9100600000000001
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9385700000000001
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
