Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,feeder,2.0,N Current (Min),A,16.5
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,feeder,2.0,N Current (Max),A,32.88
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,feeder,2.0,N Current (RMS),A,19.12
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.0
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,28.75
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.38
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,21.75
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,49.25
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.62
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,23.38
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,34.0
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.62
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.75
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.12
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,7.19
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.17476
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.38897
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.12734
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.62
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage (Min),V,244.84
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage (Max),V,246.19
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage (Min),V,244.7
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage (Max),V,246.0
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage (Min),V,242.88
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage (Max),V,244.34
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,busbar,,L3 Active Power,kW,45.0
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,busbar,,L2 Active Power,kW,56.0
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,busbar,,L1 Active Power,kW,52.0
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,busbar,,N Current (Min),A,129.88
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,busbar,,N Current (Max),A,164.88
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,busbar,,N Current (RMS),A,142.12
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,busbar,,L3 Current (Min),A,171.75
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,busbar,,L3 Current (Max),A,226.75
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,busbar,,L3 Current (RMS),A,197.0
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,busbar,,L2 Current (Min),A,203.62
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,busbar,,L2 Current (Max),A,271.25
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,busbar,,L2 Current (RMS),A,241.25
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,busbar,,L1 Current (Min),A,196.25
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,busbar,,L1 Current (Max),A,281.25
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,busbar,,L1 Current (RMS),A,224.12
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.0
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.0
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.93
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93875
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97452
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9491
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,feeder,5.0,N Current (Min),A,39.38
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,feeder,5.0,N Current (Max),A,81.88
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,feeder,5.0,N Current (RMS),A,59.62
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,feeder,5.0,L3 Current (Min),A,43.38
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,feeder,5.0,L3 Current (Max),A,62.88
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,48.75
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,feeder,5.0,L2 Current (Min),A,69.88
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,feeder,5.0,L2 Current (Max),A,118.25
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,93.88
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,feeder,5.0,L1 Current (Min),A,42.5
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,feeder,5.0,L1 Current (Max),A,66.75
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,48.88
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.06
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.37
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.81
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8849799999999999
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92096
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9144
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,feeder,4.0,N Current (Min),A,31.88
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,feeder,4.0,N Current (Max),A,52.12
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,feeder,4.0,N Current (RMS),A,37.5
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,35.5
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,53.75
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.88
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,46.38
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,64.12
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,51.62
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,47.0
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,80.0
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,56.62
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.31
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.94
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.75
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93381
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9537700000000001
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95999
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,feeder,3.0,N Current (Min),A,49.25
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,feeder,3.0,N Current (Max),A,68.75
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,feeder,3.0,N Current (RMS),A,55.62
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,61.62
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,89.88
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,73.5
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,72.12
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,106.88
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,84.5
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,82.62
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,124.0
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,99.38
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.69
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.69
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.81
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9484899999999999
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90704
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93414
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,feeder,2.0,N Current (Min),A,16.75
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,feeder,2.0,N Current (Max),A,27.12
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,feeder,2.0,N Current (RMS),A,18.88
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,20.12
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,41.12
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.25
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,21.5
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,37.62
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.62
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,23.38
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,40.62
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.12
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.25
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-47.75
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,45.38
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.15767
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.34234000000000003
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.14955
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,feeder,1.0,N Current (Min),A,1.12
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.62
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.62
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage (Min),V,244.53
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage (Max),V,245.64
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage (Min),V,244.23
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage (Max),V,245.42
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage (Min),V,242.66
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage (Max),V,243.72
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,busbar,,L3 Active Power,kW,42.0
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,busbar,,L2 Active Power,kW,59.0
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,busbar,,L1 Active Power,kW,53.0
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,busbar,,N Current (Min),A,133.38
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,busbar,,N Current (Max),A,165.5
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,busbar,,N Current (RMS),A,149.5
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,busbar,,L3 Current (Min),A,165.88
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,busbar,,L3 Current (Max),A,216.38
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,busbar,,L3 Current (RMS),A,185.12
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,busbar,,L2 Current (Min),A,226.38
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,busbar,,L2 Current (Max),A,279.0
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,busbar,,L2 Current (RMS),A,254.0
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,busbar,,L1 Current (Min),A,200.25
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,busbar,,L1 Current (Max),A,266.12
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,busbar,,L1 Current (RMS),A,230.38
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.69
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.75
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9325600000000001
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.966
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94824
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,feeder,5.0,N Current (Min),A,41.12
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,feeder,5.0,N Current (Max),A,70.12
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,feeder,5.0,N Current (RMS),A,54.0
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,feeder,5.0,L3 Current (Min),A,36.88
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,feeder,5.0,L3 Current (Max),A,64.5
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,45.62
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,feeder,5.0,L2 Current (Min),A,70.12
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,feeder,5.0,L2 Current (Max),A,104.38
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,84.62
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,feeder,5.0,L1 Current (Min),A,42.12
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,feeder,5.0,L1 Current (Max),A,61.12
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,47.5
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.25
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.75
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.69
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92911
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90784
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9265100000000001
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,feeder,4.0,N Current (Min),A,30.62
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,feeder,4.0,N Current (Max),A,52.12
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,feeder,4.0,N Current (RMS),A,36.5
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,37.5
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,64.62
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.38
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,38.12
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,65.0
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.38
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,47.5
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,79.12
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,61.0
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.0
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.75
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.56
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92386
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9446399999999999
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96875
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,25.0
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,feeder,3.0,N Current (Min),A,52.5
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,feeder,3.0,N Current (Max),A,70.5
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,feeder,3.0,N Current (RMS),A,60.62
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,62.0
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,89.12
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,68.88
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,63.38
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,101.0
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,79.0
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,84.12
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,121.38
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,104.75
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.31
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.75
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.19
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95505
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92837
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9631
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,feeder,2.0,N Current (Min),A,17.25
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,feeder,2.0,N Current (Max),A,36.62
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,feeder,2.0,N Current (RMS),A,22.5
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,19.75
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,41.88
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,21.5
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,45.12
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.88
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,23.62
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,51.75
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.88
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.81
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.56
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,67.88
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.16982
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.35528000000000004
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.15911
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.88
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage (Min),V,244.19
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage (Max),V,245.67
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage (Min),V,244.08
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage (Max),V,245.23
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage (Min),V,242.17
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage (Max),V,243.67
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,busbar,,L3 Active Power,kW,43.0
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,busbar,,L2 Active Power,kW,56.0
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,busbar,,L1 Active Power,kW,58.0
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,busbar,,N Current (Min),A,133.75
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,busbar,,N Current (Max),A,167.25
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,busbar,,N Current (RMS),A,149.25
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,busbar,,L3 Current (Min),A,162.62
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,busbar,,L3 Current (Max),A,239.75
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,busbar,,L3 Current (RMS),A,189.12
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,busbar,,L2 Current (Min),A,203.25
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,busbar,,L2 Current (Max),A,277.12
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,busbar,,L2 Current (RMS),A,240.38
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,busbar,,L1 Current (Min),A,215.75
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,busbar,,L1 Current (Max),A,293.62
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,busbar,,L1 Current (RMS),A,247.62
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.69
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.5
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.63
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94311
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96185
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9568200000000001
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,feeder,5.0,N Current (Min),A,35.0
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,feeder,5.0,N Current (Max),A,64.12
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,feeder,5.0,N Current (RMS),A,48.0
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,feeder,5.0,L3 Current (Min),A,41.62
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,feeder,5.0,L3 Current (Max),A,72.12
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,50.75
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,feeder,5.0,L2 Current (Min),A,63.5
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,feeder,5.0,L2 Current (Max),A,101.62
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,79.62
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,feeder,5.0,L1 Current (Min),A,40.75
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,feeder,5.0,L1 Current (Max),A,74.5
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,50.25
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.19
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.19
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.06
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95257
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93845
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94952
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,feeder,4.0,N Current (Min),A,31.62
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,feeder,4.0,N Current (Max),A,49.38
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,feeder,4.0,N Current (RMS),A,39.25
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,43.88
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,72.25
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,56.5
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,37.88
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,77.25
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,57.5
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,62.62
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,90.38
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,75.0
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.5
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.06
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.81
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9404600000000001
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94299
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96725
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,25.0
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,feeder,3.0,N Current (Min),A,51.62
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,feeder,3.0,N Current (Max),A,74.62
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,feeder,3.0,N Current (RMS),A,59.62
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,63.25
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,97.12
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,78.25
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,63.88
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,97.5
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,78.25
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,89.12
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,133.88
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,106.25
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.93
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.63
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.69
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97336
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8765200000000001
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9588
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
