Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,feeder,2.0,N Current (Min),A,18.5
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,feeder,2.0,N Current (Max),A,33.0
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,feeder,2.0,N Current (RMS),A,23.0
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,21.38
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,53.38
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.88
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,20.5
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,31.12
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.62
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,25.25
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,46.12
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.06
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-72.38
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,17.37
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.226
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.22432
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.22783
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,feeder,1.0,N Current (Min),A,1.0
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage (Min),V,240.44
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage (Max),V,244.86
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage (Min),V,240.25
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage (Max),V,244.88
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage (Min),V,238.59
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage (Max),V,243.0
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,busbar,,L3 Active Power,kW,51.0
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,busbar,,L2 Active Power,kW,54.0
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,busbar,,L1 Active Power,kW,61.0
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,busbar,,N Current (Min),A,131.88
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,busbar,,N Current (Max),A,166.38
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,busbar,,N Current (RMS),A,144.38
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,busbar,,L3 Current (Min),A,185.75
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,busbar,,L3 Current (Max),A,258.62
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,busbar,,L3 Current (RMS),A,220.12
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,busbar,,L2 Current (Min),A,205.12
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,busbar,,L2 Current (Max),A,270.88
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,busbar,,L2 Current (RMS),A,237.5
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,busbar,,L1 Current (Min),A,238.12
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,busbar,,L1 Current (Max),A,294.38
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,busbar,,L1 Current (RMS),A,262.62
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 20:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.75
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.69
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.63
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90961
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94824
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95373
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,feeder,5.0,N Current (Min),A,39.62
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,feeder,5.0,N Current (Max),A,56.25
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,feeder,5.0,N Current (RMS),A,46.38
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,feeder,5.0,L3 Current (Min),A,33.88
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,feeder,5.0,L3 Current (Max),A,51.38
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,40.62
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,feeder,5.0,L2 Current (Min),A,55.25
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,feeder,5.0,L2 Current (Max),A,81.62
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,69.25
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,feeder,5.0,L1 Current (Min),A,41.25
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,feeder,5.0,L1 Current (Max),A,66.5
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,51.25
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.87
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.56
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.94
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9391799999999999
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94925
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9401200000000001
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,feeder,4.0,N Current (Min),A,29.62
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,feeder,4.0,N Current (Max),A,51.75
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,feeder,4.0,N Current (RMS),A,37.88
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,34.75
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,62.5
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.38
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,38.75
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,74.0
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,55.62
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,53.5
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,89.88
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,69.5
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.0
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.44
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.5
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90753
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95257
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97134
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,27.0
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,feeder,3.0,N Current (Min),A,56.12
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,feeder,3.0,N Current (Max),A,113.5
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,feeder,3.0,N Current (RMS),A,68.5
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,55.62
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,95.88
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,68.5
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,71.88
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,100.12
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,85.75
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,94.88
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,158.25
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,118.0
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.06
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.0
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.25
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97104
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9154
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95325
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,feeder,2.0,N Current (Min),A,17.75
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,feeder,2.0,N Current (Max),A,37.62
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,feeder,2.0,N Current (RMS),A,23.5
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,21.62
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,50.25
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.38
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,21.0
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,52.12
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.25
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,25.38
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,55.88
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.44
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-51.62
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,40.25
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.18996
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.33309
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.1975
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,feeder,1.0,N Current (Min),A,1.75
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,1.5
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage (Min),V,240.69
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage (Max),V,242.0
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage (Min),V,240.44
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage (Max),V,241.8
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage (Min),V,238.55
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage (Max),V,239.91
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,busbar,,L3 Active Power,kW,43.0
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,busbar,,L2 Active Power,kW,55.0
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,busbar,,L1 Active Power,kW,62.0
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,busbar,,N Current (Min),A,139.5
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,busbar,,N Current (Max),A,201.25
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,busbar,,N Current (RMS),A,156.38
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,busbar,,L3 Current (Min),A,151.0
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,busbar,,L3 Current (Max),A,228.5
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,busbar,,L3 Current (RMS),A,190.12
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,busbar,,L2 Current (Min),A,200.38
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,busbar,,L2 Current (Max),A,273.75
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,busbar,,L2 Current (RMS),A,239.62
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,busbar,,L1 Current (Min),A,234.88
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,busbar,,L1 Current (Max),A,308.12
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,busbar,,L1 Current (RMS),A,269.62
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.87
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.06
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.25
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9325200000000001
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9366399999999999
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9107299999999999
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,feeder,5.0,N Current (Min),A,33.75
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,feeder,5.0,N Current (Max),A,54.0
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,feeder,5.0,N Current (RMS),A,40.62
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,feeder,5.0,L3 Current (Min),A,40.88
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,feeder,5.0,L3 Current (Max),A,74.25
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,47.25
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,feeder,5.0,L2 Current (Min),A,51.75
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,feeder,5.0,L2 Current (Max),A,80.38
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,62.88
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,feeder,5.0,L1 Current (Min),A,32.25
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,feeder,5.0,L1 Current (Max),A,49.0
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,38.38
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.0
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.87
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.37
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9083200000000001
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9317
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96155
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,feeder,4.0,N Current (Min),A,31.5
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,feeder,4.0,N Current (Max),A,97.12
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,feeder,4.0,N Current (RMS),A,59.38
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,32.88
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,60.5
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.88
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,37.62
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,76.38
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.62
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,61.38
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,139.38
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,93.0
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.62
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.44
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.25
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89859
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93799
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96057
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,25.0
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,feeder,3.0,N Current (Min),A,51.25
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,feeder,3.0,N Current (Max),A,85.25
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,feeder,3.0,N Current (RMS),A,64.62
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,54.5
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,83.5
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,64.12
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,63.62
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,90.25
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,75.12
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,84.0
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,136.0
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,107.62
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.19
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.81
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.88
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9837299999999999
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9006
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98779
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,feeder,2.0,N Current (Min),A,20.5
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,feeder,2.0,N Current (Max),A,46.88
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,feeder,2.0,N Current (RMS),A,34.25
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,33.5
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,52.62
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.88
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,19.12
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,41.88
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.75
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,44.12
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,66.38
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,55.5
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.19
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-65.63
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,49.38
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.2177
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.15636
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.27074000000000004
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage (Min),V,241.19
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage (Max),V,242.48
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage (Min),V,240.98
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage (Max),V,242.3
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage (Min),V,239.41
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage (Max),V,240.52
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,busbar,,L3 Active Power,kW,44.0
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,busbar,,L2 Active Power,kW,48.0
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,busbar,,L1 Active Power,kW,68.0
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,busbar,,N Current (Min),A,137.5
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,busbar,,N Current (Max),A,207.25
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,busbar,,N Current (RMS),A,165.12
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,busbar,,L3 Current (Min),A,174.25
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,busbar,,L3 Current (Max),A,226.12
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,busbar,,L3 Current (RMS),A,195.88
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,busbar,,L2 Current (Min),A,184.0
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,busbar,,L2 Current (Max),A,258.0
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,busbar,,L2 Current (RMS),A,214.12
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,busbar,,L1 Current (Min),A,249.62
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,busbar,,L1 Current (Max),A,361.38
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,busbar,,L1 Current (RMS),A,293.62
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.06
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.44
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.87
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9551700000000001
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9477200000000001
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8924200000000001
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,feeder,5.0,N Current (Min),A,35.0
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,feeder,5.0,N Current (Max),A,51.12
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,feeder,5.0,N Current (RMS),A,41.75
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,feeder,5.0,L3 Current (Min),A,41.25
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,feeder,5.0,L3 Current (Max),A,68.0
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,54.62
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,feeder,5.0,L2 Current (Min),A,56.75
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,feeder,5.0,L2 Current (Max),A,80.88
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,66.88
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,feeder,5.0,L1 Current (Min),A,31.62
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,feeder,5.0,L1 Current (Max),A,49.38
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,35.0
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.06
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.87
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.19
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9294399999999999
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9353899999999999
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94235
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,feeder,4.0,N Current (Min),A,29.12
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,feeder,4.0,N Current (Max),A,80.12
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,feeder,4.0,N Current (RMS),A,41.25
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,32.62
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,57.12
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.25
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,39.75
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,71.62
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,50.5
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,45.12
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,115.5
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,71.5
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.12
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.13
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.87
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90445
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9456200000000001
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9549200000000001
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,feeder,3.0,N Current (Min),A,48.62
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,feeder,3.0,N Current (Max),A,75.12
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,feeder,3.0,N Current (RMS),A,59.12
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,54.75
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,77.38
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,65.88
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,71.62
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,105.75
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,82.12
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,82.38
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,123.88
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,100.25
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.62
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.94
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.37
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98206
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91766
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9679
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
