Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,feeder,2.0,N Current (Min),A,16.25
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,feeder,2.0,N Current (Max),A,40.5
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,feeder,2.0,N Current (RMS),A,23.5
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,30.12
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,59.75
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.75
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,19.62
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,62.5
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.38
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,23.5
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,50.12
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,19.5
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.5
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,54.81
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.22216
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.34075
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.14437
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage (Min),V,237.78
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage (Max),V,242.66
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage (Min),V,237.83
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage (Max),V,242.64
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage (Min),V,236.58
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage (Max),V,241.23
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,busbar,,L3 Active Power,kW,47.0
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,busbar,,L2 Active Power,kW,52.0
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,busbar,,L1 Active Power,kW,55.0
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,busbar,,N Current (Min),A,120.25
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,busbar,,N Current (Max),A,154.38
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,busbar,,N Current (RMS),A,136.5
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,busbar,,L3 Current (Min),A,180.25
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,busbar,,L3 Current (Max),A,245.38
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,busbar,,L3 Current (RMS),A,206.62
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,busbar,,L2 Current (Min),A,195.75
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,busbar,,L2 Current (Max),A,265.5
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,busbar,,L2 Current (RMS),A,229.75
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,busbar,,L1 Current (Min),A,206.88
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,busbar,,L1 Current (Max),A,275.0
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,busbar,,L1 Current (RMS),A,241.0
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.87
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.81
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.06
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9042600000000001
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9229700000000001
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9220299999999999
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,feeder,5.0,N Current (Min),A,32.38
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,feeder,5.0,N Current (Max),A,48.25
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,feeder,5.0,N Current (RMS),A,36.88
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,feeder,5.0,L3 Current (Min),A,33.12
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,feeder,5.0,L3 Current (Max),A,55.75
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,37.62
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,feeder,5.0,L2 Current (Min),A,45.88
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,feeder,5.0,L2 Current (Max),A,77.5
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,54.25
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,feeder,5.0,L1 Current (Min),A,33.25
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,feeder,5.0,L1 Current (Max),A,50.88
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,40.25
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.75
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.37
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.81
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95209
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9589799999999999
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91809
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,feeder,4.0,N Current (Min),A,28.25
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,feeder,4.0,N Current (Max),A,46.0
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,feeder,4.0,N Current (RMS),A,34.62
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,41.25
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,74.25
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,51.75
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,44.88
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,78.0
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,62.62
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,41.38
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,85.88
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,60.25
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.25
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.37
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.63
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91528
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96341
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9696
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,28.0
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,feeder,3.0,N Current (Min),A,49.62
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,feeder,3.0,N Current (Max),A,102.5
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,feeder,3.0,N Current (RMS),A,68.75
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,53.75
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,85.88
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,66.12
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,82.12
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,123.0
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,95.5
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,80.62
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,168.88
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,118.38
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.0
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.06
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.25
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98993
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9589200000000001
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9761700000000001
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,feeder,2.0,N Current (Min),A,16.25
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,feeder,2.0,N Current (Max),A,39.62
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,feeder,2.0,N Current (RMS),A,25.25
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,36.0
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,70.5
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,53.25
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,25.25
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,66.5
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.5
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,33.0
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,54.25
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-119.31
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-49.06
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,49.94
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.26259
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.45873
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.10298
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.75
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.88
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage (Min),V,241.67
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage (Max),V,246.19
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage (Min),V,241.61
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage (Max),V,245.98
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage (Min),V,239.92
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage (Max),V,244.28
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,busbar,,L3 Active Power,kW,48.0
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,busbar,,L2 Active Power,kW,58.0
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,busbar,,L1 Active Power,kW,60.0
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,busbar,,N Current (Min),A,125.5
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,busbar,,N Current (Max),A,165.38
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,busbar,,N Current (RMS),A,138.88
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,busbar,,L3 Current (Min),A,180.38
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,busbar,,L3 Current (Max),A,245.62
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,busbar,,L3 Current (RMS),A,207.25
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,busbar,,L2 Current (Min),A,211.88
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,busbar,,L2 Current (Max),A,281.12
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,busbar,,L2 Current (RMS),A,249.62
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,busbar,,L1 Current (Min),A,200.38
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,busbar,,L1 Current (Max),A,312.25
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,busbar,,L1 Current (RMS),A,257.88
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.87
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.44
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.25
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9481799999999999
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9319799999999999
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9415899999999999
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,feeder,5.0,N Current (Min),A,31.0
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,feeder,5.0,N Current (Max),A,43.62
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,feeder,5.0,N Current (RMS),A,34.75
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,feeder,5.0,L3 Current (Min),A,41.0
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,feeder,5.0,L3 Current (Max),A,63.75
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,49.5
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,feeder,5.0,L2 Current (Min),A,45.75
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,feeder,5.0,L2 Current (Max),A,65.38
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,55.75
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,feeder,5.0,L1 Current (Min),A,34.0
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,feeder,5.0,L1 Current (Max),A,74.75
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,45.88
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.0
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.94
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.31
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9500700000000001
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9667
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90179
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,feeder,4.0,N Current (Min),A,27.5
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,feeder,4.0,N Current (Max),A,59.75
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,feeder,4.0,N Current (RMS),A,36.0
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,40.12
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,71.62
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,52.38
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,47.25
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,100.5
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,69.75
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,40.5
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,74.12
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,51.62
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.75
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.37
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.81
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9411299999999999
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9476899999999999
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9752200000000001
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,28.0
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,feeder,3.0,N Current (Min),A,47.25
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,feeder,3.0,N Current (Max),A,97.5
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,feeder,3.0,N Current (RMS),A,62.5
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,58.75
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,99.38
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,76.88
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,64.75
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,132.25
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,82.5
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,83.12
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,150.75
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,116.12
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.38
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.44
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.25
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9831200000000001
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96667
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96619
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,feeder,2.0,N Current (Min),A,14.62
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,feeder,2.0,N Current (Max),A,36.88
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,feeder,2.0,N Current (RMS),A,20.62
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,24.25
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,71.25
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.25
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,31.88
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,65.25
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.38
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,30.88
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,48.12
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.75
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.06
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.56
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,66.06
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.22976
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.52136
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.08055
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage (Min),V,244.55
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage (Max),V,245.59
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage (Min),V,244.3
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage (Max),V,245.45
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage (Min),V,242.67
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage (Max),V,243.88
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,busbar,,L3 Active Power,kW,50.0
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,busbar,,L2 Active Power,kW,58.0
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,busbar,,L1 Active Power,kW,57.0
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,busbar,,N Current (Min),A,120.38
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,busbar,,N Current (Max),A,154.5
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,busbar,,N Current (RMS),A,132.0
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,busbar,,L3 Current (Min),A,192.38
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,busbar,,L3 Current (Max),A,237.0
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,busbar,,L3 Current (RMS),A,213.5
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,busbar,,L2 Current (Min),A,199.88
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,busbar,,L2 Current (Max),A,298.88
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,busbar,,L2 Current (RMS),A,248.88
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,busbar,,L1 Current (Min),A,194.88
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,busbar,,L1 Current (Max),A,301.25
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,busbar,,L1 Current (RMS),A,245.25
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.63
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.13
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.56
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93668
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9449799999999999
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95315
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,feeder,5.0,N Current (Min),A,30.0
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,feeder,5.0,N Current (Max),A,50.38
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,feeder,5.0,N Current (RMS),A,38.12
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,feeder,5.0,L3 Current (Min),A,36.12
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,feeder,5.0,L3 Current (Max),A,54.0
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,43.0
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,feeder,5.0,L2 Current (Min),A,49.0
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,feeder,5.0,L2 Current (Max),A,84.12
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,61.38
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,feeder,5.0,L1 Current (Min),A,38.38
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,feeder,5.0,L1 Current (Max),A,75.0
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,47.75
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.75
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.81
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.06
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9519299999999999
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9654799999999999
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9071
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,feeder,4.0,N Current (Min),A,28.75
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,feeder,4.0,N Current (Max),A,53.88
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,feeder,4.0,N Current (RMS),A,36.88
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,40.38
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,75.38
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,53.12
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,43.75
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,94.62
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,71.88
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,40.5
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,74.5
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,53.12
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.37
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.94
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.5
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96667
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95639
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9725
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,25.0
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,feeder,3.0,N Current (Min),A,44.75
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,feeder,3.0,N Current (Max),A,84.0
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,feeder,3.0,N Current (RMS),A,56.75
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,73.75
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,127.88
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,101.75
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,62.38
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,123.62
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,89.38
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,73.62
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,159.12
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,107.38
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.81
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.93
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.43
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9852
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9798
