Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9617600000000001
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,feeder,2.0,N Current (Min),A,15.5
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,feeder,2.0,N Current (Max),A,49.88
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,feeder,2.0,N Current (RMS),A,27.62
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,21.75
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,47.38
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.25
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,32.38
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,84.0
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,56.62
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,31.75
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,40.5
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.25
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.5
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-63.44
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,64.63
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.22618000000000002
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.67703
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.037160000000000006
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage (Min),V,244.36
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage (Max),V,245.58
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage (Min),V,243.91
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage (Max),V,245.36
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage (Min),V,242.44
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage (Max),V,244.02
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,busbar,,L3 Active Power,kW,54.0
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,busbar,,L2 Active Power,kW,66.0
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,busbar,,L1 Active Power,kW,56.0
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,busbar,,N Current (Min),A,122.12
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,busbar,,N Current (Max),A,165.25
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,busbar,,N Current (RMS),A,138.0
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,busbar,,L3 Current (Min),A,190.0
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,busbar,,L3 Current (Max),A,274.25
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,busbar,,L3 Current (RMS),A,229.75
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,busbar,,L2 Current (Min),A,214.62
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,busbar,,L2 Current (Max),A,337.38
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,busbar,,L2 Current (RMS),A,278.88
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,busbar,,L1 Current (Min),A,203.0
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,busbar,,L1 Current (Max),A,290.75
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,busbar,,L1 Current (RMS),A,240.5
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 19:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.81
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.44
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.75
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9423799999999999
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9511700000000001
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94232
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,feeder,5.0,N Current (Min),A,29.75
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,feeder,5.0,N Current (Max),A,48.38
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,feeder,5.0,N Current (RMS),A,36.88
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,feeder,5.0,L3 Current (Min),A,37.38
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,feeder,5.0,L3 Current (Max),A,73.0
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,48.62
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,feeder,5.0,L2 Current (Min),A,48.25
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,feeder,5.0,L2 Current (Max),A,77.25
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,63.62
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,feeder,5.0,L1 Current (Min),A,31.5
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,feeder,5.0,L1 Current (Max),A,51.38
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,40.38
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.44
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.06
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.38
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96085
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96152
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9024
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,feeder,4.0,N Current (Min),A,27.62
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,feeder,4.0,N Current (Max),A,60.0
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,feeder,4.0,N Current (RMS),A,35.62
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,39.5
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,72.88
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,56.25
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,38.75
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,104.62
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,65.25
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,43.25
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,70.75
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.25
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.31
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.56
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.69
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9553200000000001
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9518399999999999
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9656399999999999
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,feeder,3.0,N Current (Min),A,45.0
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,feeder,3.0,N Current (Max),A,68.75
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,feeder,3.0,N Current (RMS),A,53.5
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,75.62
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,111.0
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,89.38
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,62.0
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,107.75
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,83.5
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,77.88
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,129.62
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,102.25
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.19
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.19
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.87
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9676799999999999
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9654799999999999
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9457700000000001
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,feeder,2.0,N Current (Min),A,16.88
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,feeder,2.0,N Current (Max),A,42.12
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,feeder,2.0,N Current (RMS),A,24.75
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.0
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,37.62
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.25
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,31.62
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,66.5
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.38
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,21.62
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,36.88
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.62
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,28.19
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.75
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,93.56
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.20824
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.56667
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.02376
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage (Min),V,243.92
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage (Max),V,245.41
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage (Min),V,243.73
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage (Max),V,244.95
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage (Min),V,242.41
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage (Max),V,243.52
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,busbar,,L3 Active Power,kW,51.0
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,busbar,,L2 Active Power,kW,60.0
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,busbar,,L1 Active Power,kW,51.0
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,busbar,,N Current (Min),A,121.0
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,busbar,,N Current (Max),A,148.62
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,busbar,,N Current (RMS),A,131.38
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,busbar,,L3 Current (Min),A,194.25
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,busbar,,L3 Current (Max),A,251.75
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,busbar,,L3 Current (RMS),A,218.38
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,busbar,,L2 Current (Min),A,187.88
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,busbar,,L2 Current (Max),A,300.62
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,busbar,,L2 Current (RMS),A,255.5
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,busbar,,L1 Current (Min),A,192.62
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,busbar,,L1 Current (Max),A,254.0
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,busbar,,L1 Current (RMS),A,219.75
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.56
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.37
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.31
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9631
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96634
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9087799999999999
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,feeder,5.0,N Current (Min),A,33.25
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,feeder,5.0,N Current (Max),A,66.5
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,feeder,5.0,N Current (RMS),A,47.38
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,feeder,5.0,L3 Current (Min),A,42.62
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,feeder,5.0,L3 Current (Max),A,87.25
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,59.12
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,feeder,5.0,L2 Current (Min),A,55.5
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,feeder,5.0,L2 Current (Max),A,99.25
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,75.75
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,feeder,5.0,L1 Current (Min),A,29.12
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,feeder,5.0,L1 Current (Max),A,46.62
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.12
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.81
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.13
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.75
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97556
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9818399999999999
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96201
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,feeder,4.0,N Current (Min),A,30.25
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,feeder,4.0,N Current (Max),A,50.75
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,feeder,4.0,N Current (RMS),A,38.5
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,57.5
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,102.38
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,70.75
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,67.38
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,109.62
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,89.25
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,55.62
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,115.5
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,85.5
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.19
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.87
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.81
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9516
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96106
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95529
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,feeder,3.0,N Current (Min),A,46.62
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,feeder,3.0,N Current (Max),A,66.25
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,feeder,3.0,N Current (RMS),A,53.25
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,70.0
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,114.0
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,89.75
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,76.5
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,120.0
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,96.0
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,69.5
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,131.88
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,95.5
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.06
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.06
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.75
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9718600000000001
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95975
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9516
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,feeder,2.0,N Current (Min),A,14.38
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,feeder,2.0,N Current (Max),A,37.25
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,feeder,2.0,N Current (RMS),A,21.0
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.88
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,51.62
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,29.62
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,59.62
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.25
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,24.88
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,39.0
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.38
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.19
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-48.69
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,81.5
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.24318
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5352100000000001
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.06273
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,feeder,1.0,N Current (Min),A,1.38
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,1.38
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage (Min),V,243.72
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage (Max),V,245.33
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage (Min),V,243.61
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage (Max),V,244.91
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage (Min),V,242.0
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage (Max),V,243.55
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,busbar,,L3 Active Power,kW,59.0
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,busbar,,L2 Active Power,kW,71.0
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,busbar,,L1 Active Power,kW,58.0
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,busbar,,N Current (Min),A,125.12
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,busbar,,N Current (Max),A,164.38
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,busbar,,N Current (RMS),A,136.88
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,busbar,,L3 Current (Min),A,214.0
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,busbar,,L3 Current (Max),A,295.12
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,busbar,,L3 Current (RMS),A,247.75
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,busbar,,L2 Current (Min),A,246.75
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,busbar,,L2 Current (Max),A,357.5
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,busbar,,L2 Current (RMS),A,300.12
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,busbar,,L1 Current (Min),A,209.38
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,busbar,,L1 Current (Max),A,299.12
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,busbar,,L1 Current (RMS),A,248.0
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.37
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.81
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.38
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9576100000000001
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97116
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89804
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,feeder,5.0,N Current (Min),A,33.88
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,feeder,5.0,N Current (Max),A,63.88
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,feeder,5.0,N Current (RMS),A,50.0
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,feeder,5.0,L3 Current (Min),A,33.75
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,feeder,5.0,L3 Current (Max),A,76.0
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,53.5
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,feeder,5.0,L2 Current (Min),A,54.38
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,feeder,5.0,L2 Current (Max),A,98.88
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,81.25
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,feeder,5.0,L1 Current (Min),A,29.25
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,feeder,5.0,L1 Current (Max),A,45.25
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,34.0
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.94
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.19
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.31
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96725
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9722
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9551700000000001
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,feeder,4.0,N Current (Min),A,27.62
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,feeder,4.0,N Current (Max),A,57.0
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,feeder,4.0,N Current (RMS),A,38.0
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,45.75
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,98.38
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,69.0
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,41.38
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,95.5
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,69.75
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,61.62
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,98.25
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,79.75
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.87
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.87
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.81
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9391799999999999
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96109
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9475399999999999
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,feeder,3.0,N Current (Min),A,47.12
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,feeder,3.0,N Current (Max),A,68.25
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,feeder,3.0,N Current (RMS),A,55.25
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,60.5
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,117.38
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,85.0
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,73.88
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,118.38
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,96.5
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,65.88
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,104.75
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,85.75
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.06
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.19
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.56
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
