Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99277
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9666399999999999
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96667
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,feeder,2.0,N Current (Min),A,15.38
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,feeder,2.0,N Current (Max),A,46.0
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,feeder,2.0,N Current (RMS),A,25.25
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,21.88
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,75.62
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,50.25
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,30.25
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,82.38
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,44.25
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,33.25
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,55.38
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.62
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.87
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.87
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.81
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.27498
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.55209
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.0068200000000000005
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,feeder,1.0,N Current (Min),A,1.12
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,1.12
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage (Min),V,243.38
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage (Max),V,245.12
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage (Min),V,243.3
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage (Max),V,244.77
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage (Min),V,242.02
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage (Max),V,243.62
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,busbar,,L3 Active Power,kW,61.0
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,busbar,,L2 Active Power,kW,69.0
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,busbar,,L1 Active Power,kW,55.0
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,busbar,,N Current (Min),A,121.25
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,busbar,,N Current (Max),A,165.5
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,busbar,,N Current (RMS),A,141.75
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,busbar,,L3 Current (Min),A,172.0
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,busbar,,L3 Current (Max),A,325.5
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,busbar,,L3 Current (RMS),A,256.62
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,busbar,,L2 Current (Min),A,239.25
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,busbar,,L2 Current (Max),A,346.12
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,busbar,,L2 Current (RMS),A,291.75
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,busbar,,L1 Current (Min),A,206.75
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,busbar,,L1 Current (Max),A,269.25
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,busbar,,L1 Current (RMS),A,239.5
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.31
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.44
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.18
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94232
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9620700000000001
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92911
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,feeder,5.0,N Current (Min),A,28.88
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,feeder,5.0,N Current (Max),A,56.88
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,feeder,5.0,N Current (RMS),A,40.75
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,feeder,5.0,L3 Current (Min),A,33.62
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,feeder,5.0,L3 Current (Max),A,63.5
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,44.0
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,feeder,5.0,L2 Current (Min),A,47.88
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,feeder,5.0,L2 Current (Max),A,86.62
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,68.25
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,feeder,5.0,L1 Current (Min),A,29.75
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,feeder,5.0,L1 Current (Max),A,50.0
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,37.75
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.63
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.75
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.37
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9429
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98108
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9401799999999999
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,feeder,4.0,N Current (Min),A,27.88
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,feeder,4.0,N Current (Max),A,62.88
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,feeder,4.0,N Current (RMS),A,39.38
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,36.25
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,75.88
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,52.0
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,51.0
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,119.5
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,83.12
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,48.75
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,93.5
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,72.38
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.37
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.93
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.25
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93637
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96835
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93591
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,feeder,3.0,N Current (Min),A,46.38
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,feeder,3.0,N Current (Max),A,76.5
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,feeder,3.0,N Current (RMS),A,55.12
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,54.12
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,98.12
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,74.0
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,67.5
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,123.38
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,98.38
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,55.25
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,104.75
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,79.88
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.25
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.0
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98306
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9704
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9809
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,feeder,2.0,N Current (Min),A,15.5
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,feeder,2.0,N Current (Max),A,47.25
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,feeder,2.0,N Current (RMS),A,26.25
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,14.25
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,66.25
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.88
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,31.5
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,79.25
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.62
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,35.0
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,63.12
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.88
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.69
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.19
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,23.62
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.21616999999999997
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.58755
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.00084
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage (Min),V,243.83
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage (Max),V,245.25
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage (Min),V,242.92
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage (Max),V,244.64
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage (Min),V,242.06
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage (Max),V,243.41
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,busbar,,L3 Active Power,kW,48.0
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,busbar,,L2 Active Power,kW,70.0
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,busbar,,L1 Active Power,kW,55.0
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,busbar,,N Current (Min),A,121.88
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,busbar,,N Current (Max),A,197.5
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,busbar,,N Current (RMS),A,144.5
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,busbar,,L3 Current (Min),A,154.0
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,busbar,,L3 Current (Max),A,245.12
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,busbar,,L3 Current (RMS),A,205.88
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,busbar,,L2 Current (Min),A,235.25
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,busbar,,L2 Current (Max),A,374.25
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,busbar,,L2 Current (RMS),A,295.38
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,busbar,,L1 Current (Min),A,199.88
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,busbar,,L1 Current (Max),A,273.5
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,busbar,,L1 Current (RMS),A,236.25
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.44
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.63
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.19
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9628
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9500700000000001
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94586
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,feeder,5.0,N Current (Min),A,28.62
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,feeder,5.0,N Current (Max),A,49.62
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,feeder,5.0,N Current (RMS),A,36.25
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,feeder,5.0,L3 Current (Min),A,40.0
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,feeder,5.0,L3 Current (Max),A,82.0
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,59.0
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,feeder,5.0,L2 Current (Min),A,45.12
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,feeder,5.0,L2 Current (Max),A,86.12
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,61.62
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,feeder,5.0,L1 Current (Min),A,32.62
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,feeder,5.0,L1 Current (Max),A,60.0
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,43.75
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.19
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.31
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.0
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97736
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9845
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9502299999999999
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,feeder,4.0,N Current (Min),A,28.5
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,feeder,4.0,N Current (Max),A,65.62
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,feeder,4.0,N Current (RMS),A,39.0
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,54.12
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,95.62
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,79.38
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,60.38
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,133.0
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,96.38
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,53.88
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,98.75
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,74.75
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.87
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.31
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.44
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9446700000000001
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96735
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92868
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,feeder,3.0,N Current (Min),A,46.25
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,feeder,3.0,N Current (Max),A,81.75
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,feeder,3.0,N Current (RMS),A,56.25
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,52.88
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,110.12
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,77.5
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,69.38
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,142.62
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,97.62
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,56.88
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,105.25
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,77.25
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.12
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.43
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.5
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98239
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9776600000000001
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9448200000000001
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,feeder,2.0,N Current (Min),A,13.12
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,feeder,2.0,N Current (Max),A,49.75
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,feeder,2.0,N Current (RMS),A,29.38
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,26.25
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,65.25
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.88
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,33.62
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,82.75
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,56.25
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,26.62
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,45.25
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.12
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.0
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.0
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,106.31
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.25182
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.69534
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.1014
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,feeder,1.0,N Current (Min),A,2.62
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,2.5
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage (Min),V,243.03
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage (Max),V,244.56
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage (Min),V,242.84
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage (Max),V,244.02
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage (Min),V,241.58
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage (Max),V,243.05
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,busbar,,L3 Active Power,kW,60.0
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,busbar,,L2 Active Power,kW,74.0
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,busbar,,L1 Active Power,kW,52.0
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,busbar,,N Current (Min),A,122.12
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,busbar,,N Current (Max),A,184.88
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,busbar,,N Current (RMS),A,147.88
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,busbar,,L3 Current (Min),A,215.12
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,busbar,,L3 Current (Max),A,297.38
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,busbar,,L3 Current (RMS),A,254.88
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,busbar,,L2 Current (Min),A,240.62
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,busbar,,L2 Current (Max),A,373.5
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,busbar,,L2 Current (RMS),A,311.5
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,busbar,,L1 Current (Min),A,190.62
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,busbar,,L1 Current (Max),A,262.25
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,busbar,,L1 Current (RMS),A,225.62
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.56
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.75
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.0
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96811
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95367
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94952
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,feeder,5.0,N Current (Min),A,28.5
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,feeder,5.0,N Current (Max),A,50.12
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,feeder,5.0,N Current (RMS),A,37.0
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,feeder,5.0,L3 Current (Min),A,42.25
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,feeder,5.0,L3 Current (Max),A,90.62
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,63.88
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,feeder,5.0,L2 Current (Min),A,54.75
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,feeder,5.0,L2 Current (Max),A,83.12
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,67.25
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,feeder,5.0,L1 Current (Min),A,36.12
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,feeder,5.0,L1 Current (Max),A,54.62
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,45.62
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.44
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.43
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.37
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97183
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98074
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9509
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,feeder,4.0,N Current (Min),A,28.5
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,feeder,4.0,N Current (Max),A,51.5
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,feeder,4.0,N Current (RMS),A,37.25
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,47.62
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,95.75
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,69.5
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,64.5
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,115.25
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,88.5
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,55.12
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,96.38
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,72.5
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.25
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.63
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.37
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96985
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9682299999999999
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9335600000000001
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,feeder,3.0,N Current (Min),A,45.25
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,feeder,3.0,N Current (Max),A,89.88
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,feeder,3.0,N Current (RMS),A,56.25
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,76.88
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,146.25
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,102.38
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,70.25
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,121.5
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,92.25
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,57.25
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,121.88
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,81.38
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.06
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.87
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.44
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
