Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9888
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9665799999999999
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9457399999999999
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,feeder,2.0,N Current (Min),A,15.38
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,feeder,2.0,N Current (Max),A,39.75
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,feeder,2.0,N Current (RMS),A,27.0
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,28.62
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,69.25
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,50.75
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,32.38
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,66.62
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,46.0
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,27.12
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,43.38
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.38
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.94
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.81
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,130.0
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.29793000000000003
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.58965
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.05605
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.75
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.88
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage (Min),V,239.95
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage (Max),V,244.17
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage (Min),V,239.67
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage (Max),V,244.16
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage (Min),V,238.69
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage (Max),V,242.83
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,busbar,,L3 Active Power,kW,68.0
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,busbar,,L2 Active Power,kW,69.0
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,busbar,,L1 Active Power,kW,53.0
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,busbar,,N Current (Min),A,124.12
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,busbar,,N Current (Max),A,170.88
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,busbar,,N Current (RMS),A,141.88
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,busbar,,L3 Current (Min),A,230.88
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,busbar,,L3 Current (Max),A,336.0
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,busbar,,L3 Current (RMS),A,286.12
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,busbar,,L2 Current (Min),A,243.25
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,busbar,,L2 Current (Max),A,355.25
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,busbar,,L2 Current (RMS),A,293.75
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,busbar,,L1 Current (Min),A,190.62
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,busbar,,L1 Current (Max),A,262.0
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,busbar,,L1 Current (RMS),A,230.75
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 18:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.87
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.87
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.19
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9399700000000001
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9327700000000001
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93045
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,feeder,5.0,N Current (Min),A,28.12
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,feeder,5.0,N Current (Max),A,54.75
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,feeder,5.0,N Current (RMS),A,35.75
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,feeder,5.0,L3 Current (Min),A,31.38
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,feeder,5.0,L3 Current (Max),A,85.38
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,47.88
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,feeder,5.0,L2 Current (Min),A,40.75
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,feeder,5.0,L2 Current (Max),A,74.38
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,55.0
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,feeder,5.0,L1 Current (Min),A,32.88
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,feeder,5.0,L1 Current (Max),A,51.5
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,39.75
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.37
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.69
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.81
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97415
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97806
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9342
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,feeder,4.0,N Current (Min),A,30.25
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,feeder,4.0,N Current (Max),A,60.62
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,feeder,4.0,N Current (RMS),A,41.38
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,44.88
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,114.0
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,72.75
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,66.12
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,116.12
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,88.88
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,39.0
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,86.62
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,65.25
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.69
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.87
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.56
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97815
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9761
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9558399999999999
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,29.0
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,feeder,3.0,N Current (Min),A,44.12
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,feeder,3.0,N Current (Max),A,90.75
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,feeder,3.0,N Current (RMS),A,59.0
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,88.0
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,156.88
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,122.12
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,77.5
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,130.88
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,100.75
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,67.75
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,114.12
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,89.88
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.38
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.19
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.25
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9791
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97491
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9255399999999999
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,feeder,2.0,N Current (Min),A,17.5
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,feeder,2.0,N Current (Max),A,54.25
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,feeder,2.0,N Current (RMS),A,31.88
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,21.88
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,70.62
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.12
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,32.25
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,81.88
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,51.88
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,22.62
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,31.38
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.62
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-54.06
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.0
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,88.0
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.28695
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.66394
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.0981
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage (Min),V,237.23
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage (Max),V,242.22
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage (Min),V,236.88
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage (Max),V,241.73
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage (Min),V,235.88
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage (Max),V,240.56
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,busbar,,L3 Active Power,kW,67.0
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,busbar,,L2 Active Power,kW,69.0
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,busbar,,L1 Active Power,kW,50.0
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,busbar,,N Current (Min),A,118.5
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,busbar,,N Current (Max),A,180.62
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,busbar,,N Current (RMS),A,146.5
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,busbar,,L3 Current (Min),A,234.25
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,busbar,,L3 Current (Max),A,358.38
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,busbar,,L3 Current (RMS),A,282.25
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,busbar,,L2 Current (Min),A,257.38
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,busbar,,L2 Current (Max),A,360.12
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,busbar,,L2 Current (RMS),A,296.0
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,busbar,,L1 Current (Min),A,182.38
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,busbar,,L1 Current (Max),A,261.88
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,busbar,,L1 Current (RMS),A,218.88
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.56
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.31
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.06
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94391
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9510200000000001
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96094
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,feeder,5.0,N Current (Min),A,26.88
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,feeder,5.0,N Current (Max),A,50.5
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,feeder,5.0,N Current (RMS),A,35.62
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,feeder,5.0,L3 Current (Min),A,31.5
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,feeder,5.0,L3 Current (Max),A,59.75
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,41.38
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,feeder,5.0,L2 Current (Min),A,40.62
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,feeder,5.0,L2 Current (Max),A,79.25
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,62.5
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,feeder,5.0,L1 Current (Min),A,35.25
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,feeder,5.0,L1 Current (Max),A,72.0
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,49.38
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.56
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.69
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.37
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9628899999999999
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97549
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9505299999999999
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,feeder,4.0,N Current (Min),A,28.25
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,feeder,4.0,N Current (Max),A,67.0
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,feeder,4.0,N Current (RMS),A,39.75
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,28.25
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,100.62
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,59.62
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,59.88
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,107.12
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,84.12
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,46.38
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,107.38
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,69.38
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.37
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.87
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.87
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9708899999999999
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95975
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9593200000000001
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,feeder,3.0,N Current (Min),A,41.25
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,feeder,3.0,N Current (Max),A,72.62
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,feeder,3.0,N Current (RMS),A,50.88
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,67.62
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,143.0
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,100.25
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,58.38
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,111.88
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,83.5
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,71.5
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,128.75
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,90.5
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.25
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.37
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.69
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9798899999999999
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9728700000000001
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93274
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,feeder,2.0,N Current (Min),A,18.75
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,feeder,2.0,N Current (Max),A,44.0
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,feeder,2.0,N Current (RMS),A,29.0
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,25.38
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,62.0
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.12
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,31.75
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,67.88
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.38
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,21.62
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,32.38
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.62
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,16.31
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.87
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,103.81
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.25429
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.60229
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.02913
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage (Min),V,241.06
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage (Max),V,242.2
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage (Min),V,240.64
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage (Max),V,241.94
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage (Min),V,239.55
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage (Max),V,240.44
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,busbar,,L3 Active Power,kW,57.0
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,busbar,,L2 Active Power,kW,64.0
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,busbar,,L1 Active Power,kW,54.0
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,busbar,,N Current (Min),A,113.62
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,busbar,,N Current (Max),A,159.0
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,busbar,,N Current (RMS),A,127.5
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,busbar,,L3 Current (Min),A,199.38
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,busbar,,L3 Current (Max),A,305.38
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,busbar,,L3 Current (RMS),A,243.0
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,busbar,,L2 Current (Min),A,233.62
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,busbar,,L2 Current (Max),A,330.5
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,busbar,,L2 Current (RMS),A,275.5
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,busbar,,L1 Current (Min),A,198.0
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,busbar,,L1 Current (Max),A,277.12
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,busbar,,L1 Current (RMS),A,232.62
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.13
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.81
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.43
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94925
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9447
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95047
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,feeder,5.0,N Current (Min),A,27.62
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,feeder,5.0,N Current (Max),A,46.75
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,feeder,5.0,N Current (RMS),A,35.25
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,feeder,5.0,L3 Current (Min),A,30.25
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,feeder,5.0,L3 Current (Max),A,74.0
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,45.88
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,feeder,5.0,L2 Current (Min),A,40.12
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,feeder,5.0,L2 Current (Max),A,78.5
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,60.88
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,feeder,5.0,L1 Current (Min),A,31.88
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,feeder,5.0,L1 Current (Max),A,62.75
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,46.5
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.56
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.5
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.94
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95084
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9803200000000001
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91806
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,feeder,4.0,N Current (Min),A,29.12
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,feeder,4.0,N Current (Max),A,70.5
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,feeder,4.0,N Current (RMS),A,45.62
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,28.38
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,66.0
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,52.5
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,61.62
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,117.25
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,84.75
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,37.88
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,75.25
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,50.5
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.87
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.0
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.19
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9643200000000001
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94501
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95596
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,feeder,3.0,N Current (Min),A,39.5
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,feeder,3.0,N Current (Max),A,70.0
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,feeder,3.0,N Current (RMS),A,50.75
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,65.5
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,110.5
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,88.75
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,55.25
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,91.88
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,69.75
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,60.0
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,127.75
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,89.5
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.31
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.5
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.69
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
