Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9570000000000001
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98093
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9654799999999999
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,feeder,2.0,N Current (Min),A,17.75
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,feeder,2.0,N Current (Max),A,49.75
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,feeder,2.0,N Current (RMS),A,30.38
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,16.0
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,61.5
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.12
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,32.12
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,76.0
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,50.88
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,23.62
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,45.0
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.75
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-64.63
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.5
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,72.25
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.21785
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6360100000000001
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.061110000000000005
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage (Min),V,241.64
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage (Max),V,242.91
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage (Min),V,241.2
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage (Max),V,242.27
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage (Min),V,240.02
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage (Max),V,241.19
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,busbar,,L3 Active Power,kW,51.0
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,busbar,,L2 Active Power,kW,62.0
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,busbar,,L1 Active Power,kW,50.0
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,busbar,,N Current (Min),A,114.0
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,busbar,,N Current (Max),A,154.12
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,busbar,,N Current (RMS),A,126.62
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,busbar,,L3 Current (Min),A,184.0
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,busbar,,L3 Current (Max),A,263.88
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,busbar,,L3 Current (RMS),A,219.0
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,busbar,,L2 Current (Min),A,217.38
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,busbar,,L2 Current (Max),A,307.25
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,busbar,,L2 Current (RMS),A,265.62
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,busbar,,L1 Current (Min),A,179.0
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,busbar,,L1 Current (Max),A,262.88
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,busbar,,L1 Current (RMS),A,219.62
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.5
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.44
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.06
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9480299999999999
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94675
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91922
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,feeder,5.0,N Current (Min),A,28.25
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,feeder,5.0,N Current (Max),A,46.5
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,feeder,5.0,N Current (RMS),A,35.75
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,feeder,5.0,L3 Current (Min),A,31.62
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,feeder,5.0,L3 Current (Max),A,65.88
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,42.25
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,feeder,5.0,L2 Current (Min),A,44.62
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,feeder,5.0,L2 Current (Max),A,79.38
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,61.62
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,feeder,5.0,L1 Current (Min),A,29.5
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,feeder,5.0,L1 Current (Max),A,55.75
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,38.12
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.5
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.56
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.56
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93848
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98245
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9516600000000001
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,feeder,4.0,N Current (Min),A,32.75
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,feeder,4.0,N Current (Max),A,67.12
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,feeder,4.0,N Current (RMS),A,46.25
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,34.38
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,65.88
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.88
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,63.25
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,118.62
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,86.88
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,42.75
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,89.25
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,69.0
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.37
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.75
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.25
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9751299999999999
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96283
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9646600000000001
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,feeder,3.0,N Current (Min),A,39.12
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,feeder,3.0,N Current (Max),A,74.75
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,feeder,3.0,N Current (RMS),A,49.5
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,64.62
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,133.62
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,98.12
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,53.5
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,132.88
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,85.38
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,65.62
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,115.5
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,91.12
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.93
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.81
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.81
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9824200000000001
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98477
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96759
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,feeder,2.0,N Current (Min),A,17.25
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,feeder,2.0,N Current (Max),A,50.25
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,feeder,2.0,N Current (RMS),A,27.5
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,25.0
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,70.5
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,47.0
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,33.38
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,73.0
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,54.75
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,25.25
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,49.75
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.25
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.25
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.38
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,124.81
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.24538000000000001
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.67504
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.08986
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage (Min),V,240.72
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage (Max),V,242.69
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage (Min),V,240.36
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage (Max),V,242.23
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage (Min),V,239.31
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage (Max),V,241.09
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,busbar,,L3 Active Power,kW,55.0
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,busbar,,L2 Active Power,kW,68.0
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,busbar,,L1 Active Power,kW,54.0
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,busbar,,N Current (Min),A,114.88
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,busbar,,N Current (Max),A,152.5
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,busbar,,N Current (RMS),A,128.75
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,busbar,,L3 Current (Min),A,189.25
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,busbar,,L3 Current (Max),A,279.88
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,busbar,,L3 Current (RMS),A,233.75
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,busbar,,L2 Current (Min),A,251.38
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,busbar,,L2 Current (Max),A,339.5
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,busbar,,L2 Current (RMS),A,288.12
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,busbar,,L1 Current (Min),A,193.88
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,busbar,,L1 Current (Max),A,276.62
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,busbar,,L1 Current (RMS),A,233.88
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.81
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.5
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.57
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93484
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9111600000000001
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9385100000000001
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,feeder,5.0,N Current (Min),A,28.0
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,feeder,5.0,N Current (Max),A,43.88
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,feeder,5.0,N Current (RMS),A,33.5
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,feeder,5.0,L3 Current (Min),A,30.38
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,feeder,5.0,L3 Current (Max),A,55.88
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,40.75
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,feeder,5.0,L2 Current (Min),A,40.0
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,feeder,5.0,L2 Current (Max),A,60.88
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,48.75
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,feeder,5.0,L1 Current (Min),A,30.88
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,feeder,5.0,L1 Current (Max),A,62.25
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,44.25
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.81
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.06
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.5
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9390200000000001
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9805
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94696
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,feeder,4.0,N Current (Min),A,26.5
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,feeder,4.0,N Current (Max),A,81.5
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,feeder,4.0,N Current (RMS),A,45.88
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,33.88
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,63.88
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.38
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,54.75
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,128.25
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,85.62
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,49.5
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,83.75
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,61.5
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.81
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.56
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.87
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94891
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9754299999999999
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9426899999999999
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,feeder,3.0,N Current (Min),A,41.75
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,feeder,3.0,N Current (Max),A,70.88
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,feeder,3.0,N Current (RMS),A,52.38
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,49.38
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,129.75
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,78.75
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,76.0
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,127.75
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,100.12
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,53.88
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,101.88
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,75.5
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.37
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.19
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.75
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98016
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97009
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9600799999999999
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,feeder,2.0,N Current (Min),A,16.12
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,feeder,2.0,N Current (Max),A,31.38
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,feeder,2.0,N Current (RMS),A,21.75
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,32.62
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,61.75
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.12
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,24.5
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,64.75
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.12
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,29.38
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,46.12
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.12
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-46.81
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.56
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,98.19
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.23024
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.57229
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.04228
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.88
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.62
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.75
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage (Min),V,241.02
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage (Max),V,242.55
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage (Min),V,240.36
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage (Max),V,241.81
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage (Min),V,239.48
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage (Max),V,240.7
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,busbar,,L3 Active Power,kW,48.0
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,busbar,,L2 Active Power,kW,64.0
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,busbar,,L1 Active Power,kW,49.0
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,busbar,,N Current (Min),A,115.62
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,busbar,,N Current (Max),A,161.62
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,busbar,,N Current (RMS),A,132.38
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,busbar,,L3 Current (Min),A,163.75
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,busbar,,L3 Current (Max),A,257.5
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,busbar,,L3 Current (RMS),A,207.5
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,busbar,,L2 Current (Min),A,219.5
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,busbar,,L2 Current (Max),A,336.62
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,busbar,,L2 Current (RMS),A,272.62
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,busbar,,L1 Current (Min),A,184.25
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,busbar,,L1 Current (Max),A,258.62
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,busbar,,L1 Current (RMS),A,215.12
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.69
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.87
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.0
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94821
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9053
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9520000000000001
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,feeder,5.0,N Current (Min),A,25.0
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,feeder,5.0,N Current (Max),A,40.88
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,feeder,5.0,N Current (RMS),A,30.88
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,feeder,5.0,L3 Current (Min),A,30.38
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,feeder,5.0,L3 Current (Max),A,50.88
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,38.5
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,feeder,5.0,L2 Current (Min),A,37.0
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,feeder,5.0,L2 Current (Max),A,62.12
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,48.0
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,feeder,5.0,L1 Current (Min),A,30.88
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,feeder,5.0,L1 Current (Max),A,62.0
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,44.0
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.37
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.25
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.87
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9371
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98465
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9059999999999999
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,feeder,4.0,N Current (Min),A,30.62
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,feeder,4.0,N Current (Max),A,78.5
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,feeder,4.0,N Current (RMS),A,52.25
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,33.62
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,67.75
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.38
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,56.88
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,118.62
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,90.25
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,35.12
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,73.75
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.25
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.44
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.44
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.19
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9473600000000001
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9706100000000001
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97345
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,25.0
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,feeder,3.0,N Current (Min),A,42.12
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,feeder,3.0,N Current (Max),A,67.62
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,feeder,3.0,N Current (RMS),A,51.62
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,48.88
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,111.38
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,78.88
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,70.12
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,117.5
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,92.12
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,62.88
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,134.75
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,106.62
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.81
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.25
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
