Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.0
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9730200000000001
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95947
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9536399999999999
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,feeder,2.0,N Current (Min),A,15.12
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,feeder,2.0,N Current (Max),A,33.38
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,feeder,2.0,N Current (RMS),A,19.75
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,21.75
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,50.5
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.12
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,23.38
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,56.88
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.5
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,23.88
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,41.62
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.62
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-62.69
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.87
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,96.12
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.19658
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.49056000000000005
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.06554
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage (Min),V,241.66
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage (Max),V,246.27
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage (Min),V,241.36
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage (Max),V,245.47
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage (Min),V,240.06
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage (Max),V,244.38
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,busbar,,L3 Active Power,kW,46.0
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,busbar,,L2 Active Power,kW,63.0
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,busbar,,L1 Active Power,kW,54.0
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,busbar,,N Current (Min),A,110.88
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,busbar,,N Current (Max),A,174.12
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,busbar,,N Current (RMS),A,130.38
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,busbar,,L3 Current (Min),A,152.25
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,busbar,,L3 Current (Max),A,229.75
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,busbar,,L3 Current (RMS),A,194.5
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,busbar,,L2 Current (Min),A,221.62
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,busbar,,L2 Current (Max),A,327.38
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,busbar,,L2 Current (RMS),A,264.88
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,busbar,,L1 Current (Min),A,177.5
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,busbar,,L1 Current (Max),A,275.38
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,busbar,,L1 Current (RMS),A,231.62
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 17:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.5
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.63
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.81
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9582799999999999
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93204
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9360299999999999
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,feeder,5.0,N Current (Min),A,25.38
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,feeder,5.0,N Current (Max),A,50.0
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,feeder,5.0,N Current (RMS),A,31.62
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,feeder,5.0,L3 Current (Min),A,30.5
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,feeder,5.0,L3 Current (Max),A,74.25
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,45.62
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,feeder,5.0,L2 Current (Min),A,37.38
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,feeder,5.0,L2 Current (Max),A,83.25
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,54.88
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,feeder,5.0,L1 Current (Min),A,31.12
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,feeder,5.0,L1 Current (Max),A,52.38
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,40.25
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.44
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.0
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.06
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96204
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98257
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92868
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,feeder,4.0,N Current (Min),A,29.38
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,feeder,4.0,N Current (Max),A,67.88
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,feeder,4.0,N Current (RMS),A,42.62
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,36.12
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,76.88
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,56.75
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,68.12
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,112.25
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,85.62
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,38.62
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,105.12
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,61.12
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.06
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.75
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.13
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9231600000000001
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96634
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96216
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,feeder,3.0,N Current (Min),A,38.88
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,feeder,3.0,N Current (Max),A,72.62
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,feeder,3.0,N Current (RMS),A,50.25
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,47.12
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,93.5
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,65.12
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,59.0
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,121.75
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,84.62
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,63.0
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,113.75
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,90.25
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.56
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.5
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.81
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96426
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9133
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9566600000000001
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,feeder,2.0,N Current (Min),A,15.88
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,feeder,2.0,N Current (Max),A,32.0
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,feeder,2.0,N Current (RMS),A,21.38
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.12
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,50.88
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,17.0
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,49.25
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.38
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,23.38
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,45.12
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,24.19
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.69
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,80.19
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.20128
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.36626
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.11275
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.62
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage (Min),V,244.05
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage (Max),V,245.58
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage (Min),V,243.86
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage (Max),V,245.17
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage (Min),V,242.42
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage (Max),V,243.73
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,busbar,,L3 Active Power,kW,46.0
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,busbar,,L2 Active Power,kW,59.0
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,busbar,,L1 Active Power,kW,51.0
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,busbar,,N Current (Min),A,110.5
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,busbar,,N Current (Max),A,162.75
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,busbar,,N Current (RMS),A,124.75
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,busbar,,L3 Current (Min),A,138.25
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,busbar,,L3 Current (Max),A,253.12
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,busbar,,L3 Current (RMS),A,196.12
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,busbar,,L2 Current (Min),A,206.88
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,busbar,,L2 Current (Max),A,313.12
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,busbar,,L2 Current (RMS),A,250.5
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,busbar,,L1 Current (Min),A,178.12
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,busbar,,L1 Current (Max),A,260.75
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,busbar,,L1 Current (RMS),A,221.0
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.31
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.56
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.25
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9522700000000001
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96872
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91885
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,feeder,5.0,N Current (Min),A,32.12
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,feeder,5.0,N Current (Max),A,61.88
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,feeder,5.0,N Current (RMS),A,43.75
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,feeder,5.0,L3 Current (Min),A,29.88
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,feeder,5.0,L3 Current (Max),A,71.38
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,47.38
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,feeder,5.0,L2 Current (Min),A,61.88
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,feeder,5.0,L2 Current (Max),A,98.25
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,74.75
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,feeder,5.0,L1 Current (Min),A,28.0
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,feeder,5.0,L1 Current (Max),A,57.62
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,39.25
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.25
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.56
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.37
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9561799999999999
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93576
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9244700000000001
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,feeder,4.0,N Current (Min),A,25.5
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,feeder,4.0,N Current (Max),A,78.38
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,feeder,4.0,N Current (RMS),A,39.25
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,36.12
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,81.5
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,55.0
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,33.38
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,84.0
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.62
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,33.75
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,118.38
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,61.12
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.63
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.69
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.81
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95084
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9736899999999999
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93204
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,feeder,3.0,N Current (Min),A,38.25
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,feeder,3.0,N Current (Max),A,82.38
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,feeder,3.0,N Current (RMS),A,52.88
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,58.0
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,99.88
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,72.25
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,58.75
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,127.38
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,96.38
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,50.75
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,109.38
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,72.0
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.62
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.38
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.5
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90094
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85193
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95273
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,feeder,2.0,N Current (Min),A,17.38
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,feeder,2.0,N Current (Max),A,27.5
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,feeder,2.0,N Current (RMS),A,21.38
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.25
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,36.88
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,17.12
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,39.25
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,23.5
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,32.5
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.38
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-45.44
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.25
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.88
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.17545999999999998
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.3077
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.11217
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage (Min),V,243.7
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage (Max),V,245.25
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage (Min),V,243.36
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage (Max),V,244.61
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage (Min),V,242.09
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage (Max),V,243.3
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,busbar,,L3 Active Power,kW,45.0
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,busbar,,L2 Active Power,kW,57.0
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,busbar,,L1 Active Power,kW,46.0
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,busbar,,N Current (Min),A,111.0
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,busbar,,N Current (Max),A,146.62
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,busbar,,N Current (RMS),A,126.38
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,busbar,,L3 Current (Min),A,155.0
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,busbar,,L3 Current (Max),A,236.38
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,busbar,,L3 Current (RMS),A,192.12
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,busbar,,L2 Current (Min),A,202.5
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,busbar,,L2 Current (Max),A,280.12
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,busbar,,L2 Current (RMS),A,241.12
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,busbar,,L1 Current (Min),A,159.38
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,busbar,,L1 Current (Max),A,263.62
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,busbar,,L1 Current (RMS),A,199.0
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.94
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.94
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.94
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9657899999999999
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95688
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8901399999999999
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,feeder,5.0,N Current (Min),A,28.38
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,feeder,5.0,N Current (Max),A,61.12
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,feeder,5.0,N Current (RMS),A,39.62
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,feeder,5.0,L3 Current (Min),A,35.62
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,feeder,5.0,L3 Current (Max),A,71.38
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,54.0
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,feeder,5.0,L2 Current (Min),A,46.88
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,feeder,5.0,L2 Current (Max),A,89.88
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,60.88
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,feeder,5.0,L1 Current (Min),A,29.12
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,feeder,5.0,L1 Current (Max),A,43.75
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.75
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.37
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.75
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.25
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94742
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97736
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9363100000000001
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,feeder,4.0,N Current (Min),A,26.38
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,feeder,4.0,N Current (Max),A,68.25
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,feeder,4.0,N Current (RMS),A,41.12
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,37.88
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,61.25
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.75
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,42.25
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,106.38
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,76.88
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,42.0
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,107.75
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,62.38
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.37
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.19
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.0
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9215700000000001
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9736899999999999
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94009
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,feeder,3.0,N Current (Min),A,38.38
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,feeder,3.0,N Current (Max),A,85.62
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,feeder,3.0,N Current (RMS),A,53.88
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,48.75
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,88.75
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,63.12
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,53.75
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,142.38
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,95.62
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,55.0
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,111.62
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,77.75
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.25
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.75
