Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.43
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91015
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9350299999999999
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9541
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,feeder,2.0,N Current (Min),A,17.38
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,feeder,2.0,N Current (Max),A,30.62
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,feeder,2.0,N Current (RMS),A,22.25
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,11.62
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,34.12
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,20.25
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,47.38
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.25
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,24.0
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,41.25
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.88
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.94
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.06
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,75.88
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.17336
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5039899999999999
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.02507
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage (Min),V,244.42
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage (Max),V,245.42
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage (Min),V,243.42
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage (Max),V,244.61
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage (Min),V,242.53
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage (Max),V,243.77
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,busbar,,L3 Active Power,kW,43.0
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,busbar,,L2 Active Power,kW,63.0
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,busbar,,L1 Active Power,kW,46.0
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,busbar,,N Current (Min),A,110.12
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,busbar,,N Current (Max),A,177.25
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,busbar,,N Current (RMS),A,137.62
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,busbar,,L3 Current (Min),A,148.0
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,busbar,,L3 Current (Max),A,224.62
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,busbar,,L3 Current (RMS),A,183.25
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,busbar,,L2 Current (Min),A,204.12
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,busbar,,L2 Current (Max),A,325.38
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,busbar,,L2 Current (RMS),A,265.0
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,busbar,,L1 Current (Min),A,169.62
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,busbar,,L1 Current (Max),A,242.62
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,busbar,,L1 Current (RMS),A,201.25
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.38
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.69
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-23.19
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9696
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9708600000000001
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88849
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,feeder,5.0,N Current (Min),A,30.5
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,feeder,5.0,N Current (Max),A,62.25
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,feeder,5.0,N Current (RMS),A,44.62
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,feeder,5.0,L3 Current (Min),A,39.5
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,feeder,5.0,L3 Current (Max),A,89.12
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,57.0
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,feeder,5.0,L2 Current (Min),A,47.62
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,feeder,5.0,L2 Current (Max),A,94.5
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,73.38
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,feeder,5.0,L1 Current (Min),A,28.75
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,feeder,5.0,L1 Current (Max),A,42.62
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.38
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.31
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.13
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.13
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9212899999999999
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98614
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9369799999999999
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,feeder,4.0,N Current (Min),A,31.88
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,feeder,4.0,N Current (Max),A,62.5
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,feeder,4.0,N Current (RMS),A,47.25
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,29.88
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,58.12
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.88
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,65.25
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,106.12
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,84.62
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,38.0
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,102.38
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,71.25
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.44
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.44
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.06
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9161100000000001
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98715
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9601700000000001
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,32.0
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,feeder,3.0,N Current (Min),A,48.5
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,feeder,3.0,N Current (Max),A,109.88
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,feeder,3.0,N Current (RMS),A,77.0
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,49.12
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,79.38
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,58.25
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,70.62
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,171.0
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,130.88
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,64.5
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,140.38
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,95.0
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.44
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.13
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.25
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8215899999999999
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97278
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9567899999999999
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,feeder,2.0,N Current (Min),A,22.62
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,feeder,2.0,N Current (Max),A,57.12
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,feeder,2.0,N Current (RMS),A,37.5
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,11.62
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,18.75
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.75
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,29.25
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,71.5
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,48.5
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,24.75
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,39.38
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.25
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.75
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.69
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,77.19
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.13826
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.70111
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.02925
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage (Min),V,243.92
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage (Max),V,245.28
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage (Min),V,242.81
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage (Max),V,244.05
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage (Min),V,242.27
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage (Max),V,243.47
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,busbar,,L3 Active Power,kW,39.0
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,busbar,,L2 Active Power,kW,81.0
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,busbar,,L1 Active Power,kW,53.0
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,busbar,,N Current (Min),A,128.75
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,busbar,,N Current (Max),A,227.88
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,busbar,,N Current (RMS),A,182.88
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,busbar,,L3 Current (Min),A,143.38
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,busbar,,L3 Current (Max),A,205.12
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,busbar,,L3 Current (RMS),A,167.75
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,busbar,,L2 Current (Min),A,278.88
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,busbar,,L2 Current (Max),A,393.62
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,busbar,,L2 Current (RMS),A,337.12
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,busbar,,L1 Current (Min),A,179.5
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,busbar,,L1 Current (Max),A,282.5
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,busbar,,L1 Current (RMS),A,228.75
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.93
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.0
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.31
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95163
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9612700000000001
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90735
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,feeder,5.0,N Current (Min),A,28.75
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,feeder,5.0,N Current (Max),A,57.12
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,feeder,5.0,N Current (RMS),A,40.38
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,feeder,5.0,L3 Current (Min),A,32.38
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,feeder,5.0,L3 Current (Max),A,71.12
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,48.12
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,feeder,5.0,L2 Current (Min),A,48.5
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,feeder,5.0,L2 Current (Max),A,90.88
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,67.75
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,feeder,5.0,L1 Current (Min),A,29.5
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,feeder,5.0,L1 Current (Max),A,55.62
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,36.88
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.63
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.69
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.75
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8822
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98065
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8928200000000001
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,feeder,4.0,N Current (Min),A,28.62
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,feeder,4.0,N Current (Max),A,62.38
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,feeder,4.0,N Current (RMS),A,42.88
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,24.62
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,48.25
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.75
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,51.0
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,89.25
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,70.88
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,33.12
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,72.0
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.5
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.19
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.63
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.31
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8851600000000001
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9335600000000001
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9657
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,feeder,3.0,N Current (Min),A,43.25
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,feeder,3.0,N Current (Max),A,80.25
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,feeder,3.0,N Current (RMS),A,56.38
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,42.62
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,69.12
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,53.5
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,47.0
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,93.88
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,66.62
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,65.88
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,121.0
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,97.5
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.06
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.56
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.31
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87308
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9781200000000001
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92917
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,feeder,2.0,N Current (Min),A,23.62
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,feeder,2.0,N Current (Max),A,62.75
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,feeder,2.0,N Current (RMS),A,41.38
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.0
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,24.88
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.75
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,33.5
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,80.38
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,56.38
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,21.88
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,32.12
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-59.13
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.18
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,103.31
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.11162000000000001
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.68319
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.0446
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage (Min),V,244.05
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage (Max),V,244.95
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage (Min),V,243.05
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage (Max),V,243.86
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage (Min),V,242.3
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage (Max),V,243.23
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,busbar,,L3 Active Power,kW,34.0
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,busbar,,L2 Active Power,kW,62.0
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,busbar,,L1 Active Power,kW,48.0
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,busbar,,N Current (Min),A,125.12
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,busbar,,N Current (Max),A,174.5
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,busbar,,N Current (RMS),A,148.38
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,busbar,,L3 Current (Min),A,126.75
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,busbar,,L3 Current (Max),A,195.88
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,busbar,,L3 Current (RMS),A,150.25
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,busbar,,L2 Current (Min),A,216.12
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,busbar,,L2 Current (Max),A,317.75
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,busbar,,L2 Current (RMS),A,261.0
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,busbar,,L1 Current (Min),A,172.62
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,busbar,,L1 Current (Max),A,240.0
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,busbar,,L1 Current (RMS),A,208.88
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.25
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.44
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.25
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94116
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95706
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90304
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,feeder,5.0,N Current (Min),A,32.0
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,feeder,5.0,N Current (Max),A,60.25
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,feeder,5.0,N Current (RMS),A,39.5
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,feeder,5.0,L3 Current (Min),A,32.12
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,feeder,5.0,L3 Current (Max),A,61.62
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,46.12
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,feeder,5.0,L2 Current (Min),A,50.0
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,feeder,5.0,L2 Current (Max),A,91.88
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,64.88
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,feeder,5.0,L1 Current (Min),A,28.25
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,feeder,5.0,L1 Current (Max),A,47.88
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,36.12
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.31
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.63
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.81
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9353899999999999
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97321
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83542
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,feeder,4.0,N Current (Min),A,27.62
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,feeder,4.0,N Current (Max),A,61.38
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,feeder,4.0,N Current (RMS),A,38.88
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,32.62
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,58.38
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.12
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,48.62
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,95.88
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,68.5
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,24.25
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,59.25
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.5
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.06
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.63
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.19
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88836
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9550799999999999
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94611
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,feeder,3.0,N Current (Min),A,39.88
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,feeder,3.0,N Current (Max),A,65.0
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,feeder,3.0,N Current (RMS),A,48.75
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,42.75
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,74.12
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,54.5
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,55.88
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,100.88
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,76.75
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,63.25
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,101.62
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,80.25
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.88
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
