Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.31
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.75
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83294
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95419
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9528200000000001
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,feeder,2.0,N Current (Min),A,17.25
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,feeder,2.0,N Current (Max),A,43.88
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,feeder,2.0,N Current (RMS),A,27.0
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.25
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,31.12
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.12
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,20.88
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,59.0
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.38
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,21.5
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,43.5
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.75
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.81
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.18
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,79.63
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.13545
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5263899999999999
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.0025800000000000003
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,feeder,1.0,N Current (Min),A,3.38
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.25
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage (Min),V,243.73
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage (Max),V,245.0
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage (Min),V,242.98
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage (Max),V,244.09
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage (Min),V,242.09
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage (Max),V,243.33
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,busbar,,L3 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,busbar,,L2 Active Power,kW,58.0
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,busbar,,L1 Active Power,kW,42.0
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,busbar,,N Current (Min),A,118.25
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,busbar,,N Current (Max),A,167.75
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,busbar,,N Current (RMS),A,136.38
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,busbar,,L3 Current (Min),A,136.0
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,busbar,,L3 Current (Max),A,194.12
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,busbar,,L3 Current (RMS),A,158.25
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,busbar,,L2 Current (Min),A,200.0
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,busbar,,L2 Current (Max),A,293.88
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,busbar,,L2 Current (RMS),A,246.12
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,busbar,,L1 Current (Min),A,155.5
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,busbar,,L1 Current (Max),A,220.75
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,busbar,,L1 Current (RMS),A,188.38
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 16:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.25
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.44
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.0
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9117700000000001
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9386899999999999
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92975
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,feeder,5.0,N Current (Min),A,31.5
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,feeder,5.0,N Current (Max),A,61.25
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,feeder,5.0,N Current (RMS),A,39.25
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,feeder,5.0,L3 Current (Min),A,35.12
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,feeder,5.0,L3 Current (Max),A,67.0
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,44.75
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,feeder,5.0,L2 Current (Min),A,50.12
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,feeder,5.0,L2 Current (Max),A,83.88
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,60.38
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,feeder,5.0,L1 Current (Min),A,31.5
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,feeder,5.0,L1 Current (Max),A,53.25
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,41.0
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.31
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.81
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.94
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8955700000000001
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9358200000000001
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77072
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,feeder,4.0,N Current (Min),A,25.75
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,feeder,4.0,N Current (Max),A,46.5
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,feeder,4.0,N Current (RMS),A,32.25
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,26.75
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,53.62
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.88
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,27.75
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,72.12
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.75
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,24.0
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,59.5
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.38
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.31
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.56
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.5
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8552799999999999
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96567
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94491
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,feeder,3.0,N Current (Min),A,40.75
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,feeder,3.0,N Current (Max),A,69.5
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,feeder,3.0,N Current (RMS),A,53.75
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,43.5
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,72.5
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,50.62
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,64.62
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,98.25
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,82.0
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,55.75
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,105.75
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,80.75
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.81
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.19
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.69
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9093600000000001
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9132100000000001
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95837
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,feeder,2.0,N Current (Min),A,19.75
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,feeder,2.0,N Current (Max),A,46.75
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,feeder,2.0,N Current (RMS),A,27.75
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.38
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,57.88
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.12
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,16.12
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,53.38
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.62
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,23.0
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,41.75
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.12
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-63.44
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.5
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,92.62
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.16139
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.36355
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.05476
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage (Min),V,243.64
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage (Max),V,244.75
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage (Min),V,242.64
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage (Max),V,243.83
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage (Min),V,242.06
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage (Max),V,243.02
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,busbar,,L3 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,busbar,,L2 Active Power,kW,49.0
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,busbar,,L1 Active Power,kW,43.0
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,busbar,,N Current (Min),A,113.5
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,busbar,,N Current (Max),A,167.38
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,busbar,,N Current (RMS),A,126.0
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,busbar,,L3 Current (Min),A,124.38
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,busbar,,L3 Current (Max),A,198.38
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,busbar,,L3 Current (RMS),A,162.88
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,busbar,,L2 Current (Min),A,185.5
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,busbar,,L2 Current (Max),A,270.62
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,busbar,,L2 Current (RMS),A,212.12
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,busbar,,L1 Current (Min),A,151.88
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,busbar,,L1 Current (Max),A,226.0
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,busbar,,L1 Current (RMS),A,191.0
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.56
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.0
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.44
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8883
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9585299999999999
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95557
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,feeder,5.0,N Current (Min),A,35.62
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,feeder,5.0,N Current (Max),A,65.0
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,feeder,5.0,N Current (RMS),A,47.5
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,feeder,5.0,L3 Current (Min),A,30.25
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,feeder,5.0,L3 Current (Max),A,48.12
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,37.0
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,feeder,5.0,L2 Current (Min),A,57.12
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,feeder,5.0,L2 Current (Max),A,89.25
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,70.38
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,feeder,5.0,L1 Current (Min),A,31.62
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,feeder,5.0,L1 Current (Max),A,68.0
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,46.5
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.12
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.75
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.88
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94116
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9328
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90018
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,feeder,4.0,N Current (Min),A,26.5
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,feeder,4.0,N Current (Max),A,63.12
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,feeder,4.0,N Current (RMS),A,35.5
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,29.5
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,58.62
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.88
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,34.88
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,55.12
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.12
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,41.38
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,90.5
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,58.0
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.38
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.94
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.13
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8537299999999999
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94226
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95734
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,feeder,3.0,N Current (Min),A,42.0
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,feeder,3.0,N Current (Max),A,88.38
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,feeder,3.0,N Current (RMS),A,58.88
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,42.12
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,56.5
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.38
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,53.38
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,96.38
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,68.75
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,63.62
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,128.25
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,90.38
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.81
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.56
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.63
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8766200000000001
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93271
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9637100000000001
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,feeder,2.0,N Current (Min),A,18.0
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,feeder,2.0,N Current (Max),A,36.5
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,feeder,2.0,N Current (RMS),A,24.5
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,14.5
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,24.5
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,16.25
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,52.12
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.62
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,23.0
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,40.5
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.75
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-85.13
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-48.25
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,67.62
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.09587000000000001
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.39382
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.12470999999999999
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage (Min),V,240.14
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage (Max),V,245.05
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage (Min),V,239.34
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage (Max),V,244.17
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage (Min),V,238.09
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage (Max),V,243.22
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,busbar,,L3 Active Power,kW,32.0
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,busbar,,L2 Active Power,kW,49.0
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,busbar,,L1 Active Power,kW,52.0
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,busbar,,N Current (Min),A,123.5
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,busbar,,N Current (Max),A,170.62
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,busbar,,N Current (RMS),A,141.5
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,busbar,,L3 Current (Min),A,121.62
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,busbar,,L3 Current (Max),A,161.5
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,busbar,,L3 Current (RMS),A,144.12
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,busbar,,L2 Current (Min),A,182.75
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,busbar,,L2 Current (Max),A,247.25
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,busbar,,L2 Current (RMS),A,211.5
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,busbar,,L1 Current (Min),A,162.62
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,busbar,,L1 Current (Max),A,276.25
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,busbar,,L1 Current (RMS),A,223.62
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.0
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.13
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.56
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8924200000000001
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95868
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96265
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,feeder,5.0,N Current (Min),A,31.0
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,feeder,5.0,N Current (Max),A,71.88
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,feeder,5.0,N Current (RMS),A,42.25
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,feeder,5.0,L3 Current (Min),A,30.0
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,feeder,5.0,L3 Current (Max),A,46.62
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.25
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,feeder,5.0,L2 Current (Min),A,59.0
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,feeder,5.0,L2 Current (Max),A,99.12
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,65.0
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,feeder,5.0,L1 Current (Min),A,30.0
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,feeder,5.0,L1 Current (Max),A,73.12
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,47.12
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.0
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.0
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.87
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9117700000000001
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8689899999999999
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86026
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,feeder,4.0,N Current (Min),A,25.38
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,feeder,4.0,N Current (Max),A,49.62
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,feeder,4.0,N Current (RMS),A,34.88
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,26.62
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,55.38
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.12
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,26.5
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,39.12
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.75
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,28.0
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,71.62
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.88
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.69
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.75
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.13
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86331
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94263
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9484899999999999
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,feeder,3.0,N Current (Min),A,38.38
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,feeder,3.0,N Current (Max),A,70.5
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,feeder,3.0,N Current (RMS),A,50.88
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,43.75
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,57.62
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,46.88
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,53.38
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,88.12
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,65.25
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,56.75
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,105.12
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,81.0
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
