Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.37
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.69
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.75
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89575
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94311
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9342299999999999
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,feeder,2.0,N Current (Min),A,14.75
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,feeder,2.0,N Current (Max),A,37.0
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,feeder,2.0,N Current (RMS),A,22.25
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,14.25
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,23.88
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.75
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,17.88
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,53.0
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.62
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,18.62
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,31.38
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.62
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-39.63
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.62
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,15.94
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.09706000000000001
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.42657
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.07842
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage (Min),V,241.47
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage (Max),V,244.39
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage (Min),V,240.56
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage (Max),V,243.78
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage (Min),V,239.73
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage (Max),V,242.69
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,busbar,,L3 Active Power,kW,29.0
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,busbar,,L2 Active Power,kW,44.0
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,busbar,,L1 Active Power,kW,45.0
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,busbar,,N Current (Min),A,109.62
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,busbar,,N Current (Max),A,159.88
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,busbar,,N Current (RMS),A,128.0
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,busbar,,L3 Current (Min),A,118.38
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,busbar,,L3 Current (Max),A,160.75
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,busbar,,L3 Current (RMS),A,134.88
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,busbar,,L2 Current (Min),A,166.62
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,busbar,,L2 Current (Max),A,234.88
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,busbar,,L2 Current (RMS),A,191.0
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,busbar,,L1 Current (Min),A,154.12
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,busbar,,L1 Current (Max),A,258.38
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,busbar,,L1 Current (RMS),A,196.5
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.88
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.43
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.81
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90884
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96573
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94632
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,feeder,5.0,N Current (Min),A,33.62
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,feeder,5.0,N Current (Max),A,74.12
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,feeder,5.0,N Current (RMS),A,48.25
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,feeder,5.0,L3 Current (Min),A,29.75
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,feeder,5.0,L3 Current (Max),A,62.12
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,37.25
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,feeder,5.0,L2 Current (Min),A,59.88
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,feeder,5.0,L2 Current (Max),A,96.38
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,73.62
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,feeder,5.0,L1 Current (Min),A,28.75
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,feeder,5.0,L1 Current (Max),A,52.88
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,37.88
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.87
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.63
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.06
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9409799999999999
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89126
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80688
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,feeder,4.0,N Current (Min),A,28.25
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,feeder,4.0,N Current (Max),A,52.75
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,feeder,4.0,N Current (RMS),A,37.5
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,32.75
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,70.62
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.0
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,27.5
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,48.75
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.75
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,27.62
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,59.38
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.62
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.69
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.93
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.56
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93143
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94595
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9332600000000001
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,feeder,3.0,N Current (Min),A,38.62
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,feeder,3.0,N Current (Max),A,72.62
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,feeder,3.0,N Current (RMS),A,45.38
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,47.88
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,94.38
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,66.5
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,53.5
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,90.0
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,67.88
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,51.38
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,117.38
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,72.75
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.44
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.88
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.25
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91012
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8556799999999999
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9309700000000001
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,feeder,2.0,N Current (Min),A,14.75
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,feeder,2.0,N Current (Max),A,23.75
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,feeder,2.0,N Current (RMS),A,18.75
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.0
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,33.0
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.12
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,17.5
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,34.12
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.88
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,18.62
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,28.88
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.75
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,30.69
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.75
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,85.06
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.13439
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.26186
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.11077000000000001
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage (Min),V,239.53
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage (Max),V,244.66
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage (Min),V,239.11
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage (Max),V,244.05
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage (Min),V,238.02
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage (Max),V,242.8
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,busbar,,L3 Active Power,kW,38.0
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,busbar,,L2 Active Power,kW,44.0
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,busbar,,L1 Active Power,kW,38.0
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,busbar,,N Current (Min),A,105.75
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,busbar,,N Current (Max),A,134.38
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,busbar,,N Current (RMS),A,118.88
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,busbar,,L3 Current (Min),A,137.0
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,busbar,,L3 Current (Max),A,214.88
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,busbar,,L3 Current (RMS),A,167.5
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,busbar,,L2 Current (Min),A,164.62
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,busbar,,L2 Current (Max),A,238.62
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,busbar,,L2 Current (RMS),A,193.0
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,busbar,,L1 Current (Min),A,141.12
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,busbar,,L1 Current (Max),A,224.25
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,busbar,,L1 Current (RMS),A,171.5
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.44
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.87
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.5
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90161
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9545600000000001
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96399
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,feeder,5.0,N Current (Min),A,28.5
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,feeder,5.0,N Current (Max),A,58.12
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,feeder,5.0,N Current (RMS),A,43.12
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,feeder,5.0,L3 Current (Min),A,29.88
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,feeder,5.0,L3 Current (Max),A,56.12
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.25
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,feeder,5.0,L2 Current (Min),A,49.62
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,feeder,5.0,L2 Current (Max),A,84.0
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,65.62
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,feeder,5.0,L1 Current (Min),A,36.38
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,feeder,5.0,L1 Current (Max),A,69.5
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,46.75
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.87
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.94
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-35.44
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9452200000000001
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88421
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.43172
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,feeder,4.0,N Current (Min),A,29.75
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,feeder,4.0,N Current (Max),A,69.12
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,feeder,4.0,N Current (RMS),A,43.12
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,33.75
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,70.25
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.5
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,26.88
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,42.12
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.88
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,20.38
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,52.75
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.62
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.37
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.75
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.0
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9055200000000001
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9326200000000001
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9322799999999999
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,feeder,3.0,N Current (Min),A,38.88
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,feeder,3.0,N Current (Max),A,52.5
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,feeder,3.0,N Current (RMS),A,44.0
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,48.88
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,81.5
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,59.25
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,52.38
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,83.25
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,63.88
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,58.12
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,91.0
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,69.88
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.0
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.75
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.56
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9069200000000001
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8756700000000001
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9288
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,feeder,2.0,N Current (Min),A,16.75
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,feeder,2.0,N Current (Max),A,23.25
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,feeder,2.0,N Current (RMS),A,18.25
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,13.75
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,34.88
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.62
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,19.0
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,29.5
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.25
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,20.38
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,30.5
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-42.94
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-54.06
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,77.0
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.12772999999999998
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.27764
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.0706
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,feeder,1.0,N Current (Min),A,3.38
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.38
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage (Min),V,241.8
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage (Max),V,244.05
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage (Min),V,241.25
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage (Max),V,243.61
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage (Min),V,240.12
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage (Max),V,242.34
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,busbar,,L3 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,busbar,,L2 Active Power,kW,41.0
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,busbar,,L1 Active Power,kW,35.0
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,busbar,,N Current (Min),A,112.5
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,busbar,,N Current (Max),A,133.62
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,busbar,,N Current (RMS),A,120.62
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,busbar,,L3 Current (Min),A,130.0
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,busbar,,L3 Current (Max),A,217.75
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,busbar,,L3 Current (RMS),A,159.12
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,busbar,,L2 Current (Min),A,156.12
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,busbar,,L2 Current (Max),A,213.62
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,busbar,,L2 Current (RMS),A,183.0
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,busbar,,L1 Current (Min),A,132.0
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,busbar,,L1 Current (Max),A,194.0
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,busbar,,L1 Current (RMS),A,159.25
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.13
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.25
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.56
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90817
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9532200000000001
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93686
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,feeder,5.0,N Current (Min),A,28.38
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,feeder,5.0,N Current (Max),A,58.75
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,feeder,5.0,N Current (RMS),A,39.12
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,feeder,5.0,L3 Current (Min),A,30.5
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,feeder,5.0,L3 Current (Max),A,54.5
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,37.62
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,feeder,5.0,L2 Current (Min),A,49.12
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,feeder,5.0,L2 Current (Max),A,83.88
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,61.88
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,feeder,5.0,L1 Current (Min),A,26.38
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,feeder,5.0,L1 Current (Max),A,65.12
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,39.88
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.13
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.19
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.06
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9494299999999999
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86645
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.733
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,feeder,4.0,N Current (Min),A,28.5
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,feeder,4.0,N Current (Max),A,53.88
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,feeder,4.0,N Current (RMS),A,37.75
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,35.38
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,66.12
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.12
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,26.5
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,45.5
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.88
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,22.88
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,56.25
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.0
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.25
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.25
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.75
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90317
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94214
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9165
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,feeder,3.0,N Current (Min),A,40.62
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,feeder,3.0,N Current (Max),A,61.75
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,feeder,3.0,N Current (RMS),A,45.75
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,45.88
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,73.75
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,56.88
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,55.12
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,106.0
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,72.25
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,61.75
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,85.38
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,67.0
