Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.81
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.19
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.81
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8874799999999999
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8627600000000001
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93106
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,feeder,2.0,N Current (Min),A,16.62
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,feeder,2.0,N Current (Max),A,24.25
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,feeder,2.0,N Current (RMS),A,18.25
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.0
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,28.0
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,17.88
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,31.62
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.38
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,20.0
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,31.5
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.38
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-117.0
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-65.13
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.44
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.12584
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.27169
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.08684
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage (Min),V,241.02
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage (Max),V,243.83
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage (Min),V,240.5
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage (Max),V,243.39
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage (Min),V,239.38
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage (Max),V,242.12
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,busbar,,L3 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,busbar,,L2 Active Power,kW,42.0
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,busbar,,L1 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,busbar,,N Current (Min),A,109.88
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,busbar,,N Current (Max),A,137.75
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,busbar,,N Current (RMS),A,118.38
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,busbar,,L3 Current (Min),A,134.5
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,busbar,,L3 Current (Max),A,191.62
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,busbar,,L3 Current (RMS),A,158.25
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,busbar,,L2 Current (Min),A,154.12
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,busbar,,L2 Current (Max),A,232.12
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,busbar,,L2 Current (RMS),A,186.5
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,busbar,,L1 Current (Min),A,126.0
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,busbar,,L1 Current (Max),A,213.0
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,busbar,,L1 Current (RMS),A,165.75
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 15:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.81
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.44
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.37
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8900100000000001
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91443
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95129
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,feeder,5.0,N Current (Min),A,27.0
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,feeder,5.0,N Current (Max),A,47.12
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,feeder,5.0,N Current (RMS),A,34.12
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,feeder,5.0,L3 Current (Min),A,29.75
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,feeder,5.0,L3 Current (Max),A,43.25
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.62
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,feeder,5.0,L2 Current (Min),A,36.88
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,feeder,5.0,L2 Current (Max),A,73.0
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,49.12
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,feeder,5.0,L1 Current (Min),A,35.38
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,feeder,5.0,L1 Current (Max),A,56.62
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,41.25
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.19
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.69
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.56
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87939
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89633
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.61282
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,feeder,4.0,N Current (Min),A,25.88
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,feeder,4.0,N Current (Max),A,64.62
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,feeder,4.0,N Current (RMS),A,35.0
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,20.75
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,54.38
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.62
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,32.0
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,49.25
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.75
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,19.75
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,88.88
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.25
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.81
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.81
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.44
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9082600000000001
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9013
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8389
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,feeder,3.0,N Current (Min),A,39.25
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,feeder,3.0,N Current (Max),A,65.75
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,feeder,3.0,N Current (RMS),A,46.88
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,44.0
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,94.5
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,61.5
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,40.25
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,87.5
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,58.0
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,47.5
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,68.25
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,54.25
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.25
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.62
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.13
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88949
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9075
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9310299999999999
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,feeder,2.0,N Current (Min),A,16.25
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,feeder,2.0,N Current (Max),A,28.38
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,feeder,2.0,N Current (RMS),A,20.88
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.0
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,23.75
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.88
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,18.12
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,40.0
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.75
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,18.0
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,30.62
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.88
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,153.25
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-52.69
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,33.5
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.09623999999999999
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.38259
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.025710000000000004
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage (Min),V,239.75
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage (Max),V,243.41
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage (Min),V,239.38
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage (Max),V,242.84
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage (Min),V,238.42
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage (Max),V,241.69
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,busbar,,L3 Active Power,kW,31.0
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,busbar,,L2 Active Power,kW,37.0
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,busbar,,L1 Active Power,kW,31.0
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,busbar,,N Current (Min),A,97.25
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,busbar,,N Current (Max),A,136.12
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,busbar,,N Current (RMS),A,116.75
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,busbar,,L3 Current (Min),A,121.0
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,busbar,,L3 Current (Max),A,190.88
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,busbar,,L3 Current (RMS),A,143.25
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,busbar,,L2 Current (Min),A,136.12
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,busbar,,L2 Current (Max),A,205.5
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,busbar,,L2 Current (RMS),A,169.38
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,busbar,,L1 Current (Min),A,115.38
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,busbar,,L1 Current (Max),A,201.25
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,busbar,,L1 Current (RMS),A,148.5
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.81
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.0
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.69
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8964799999999999
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88736
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96973
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,feeder,5.0,N Current (Min),A,27.88
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,feeder,5.0,N Current (Max),A,54.12
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,feeder,5.0,N Current (RMS),A,38.0
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,feeder,5.0,L3 Current (Min),A,28.5
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,feeder,5.0,L3 Current (Max),A,52.5
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.88
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,feeder,5.0,L2 Current (Min),A,36.12
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,feeder,5.0,L2 Current (Max),A,62.62
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,42.75
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,feeder,5.0,L1 Current (Min),A,35.0
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,feeder,5.0,L1 Current (Max),A,73.38
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,53.62
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.13
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.69
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-45.75
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.69653
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90991
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.04173
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,feeder,4.0,N Current (Min),A,27.0
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,feeder,4.0,N Current (Max),A,61.38
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,feeder,4.0,N Current (RMS),A,40.38
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,20.25
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,29.75
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,34.5
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,60.75
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.25
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,19.38
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,31.38
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.25
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.81
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.37
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.5
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9086
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91522
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8807
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,feeder,3.0,N Current (Min),A,38.88
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,feeder,3.0,N Current (Max),A,58.5
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,feeder,3.0,N Current (RMS),A,45.38
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,46.0
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,84.75
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,57.25
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,47.38
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,80.62
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,59.12
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,49.25
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,88.38
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,63.5
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.87
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.31
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.69
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89071
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85995
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9245
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,feeder,2.0,N Current (Min),A,16.5
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,feeder,2.0,N Current (Max),A,24.25
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,feeder,2.0,N Current (RMS),A,18.12
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.62
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,22.25
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,16.5
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,26.88
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.38
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,18.12
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,30.62
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.88
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.06
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.0
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,133.69
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.09056
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.2856
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.07347000000000001
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage (Min),V,240.09
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage (Max),V,243.73
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage (Min),V,239.48
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage (Max),V,243.14
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage (Min),V,238.55
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage (Max),V,241.97
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,busbar,,L3 Active Power,kW,27.0
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,busbar,,L2 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,busbar,,L1 Active Power,kW,31.0
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,busbar,,N Current (Min),A,105.62
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,busbar,,N Current (Max),A,132.75
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,busbar,,N Current (RMS),A,117.62
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,busbar,,L3 Current (Min),A,109.12
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,busbar,,L3 Current (Max),A,155.62
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,busbar,,L3 Current (RMS),A,126.12
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,busbar,,L2 Current (Min),A,141.12
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,busbar,,L2 Current (Max),A,190.0
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,busbar,,L2 Current (RMS),A,163.38
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,busbar,,L1 Current (Min),A,113.62
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,busbar,,L1 Current (Max),A,185.25
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,busbar,,L1 Current (RMS),A,146.25
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.0
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.75
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.94
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87121
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89841
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9422299999999999
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,feeder,5.0,N Current (Min),A,27.75
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,feeder,5.0,N Current (Max),A,47.75
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,feeder,5.0,N Current (RMS),A,34.25
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,feeder,5.0,L3 Current (Min),A,28.88
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,feeder,5.0,L3 Current (Max),A,58.25
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.5
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,feeder,5.0,L2 Current (Min),A,34.12
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,feeder,5.0,L2 Current (Max),A,65.12
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,45.75
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,feeder,5.0,L1 Current (Min),A,28.0
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,feeder,5.0,L1 Current (Max),A,58.62
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,38.12
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-36.87
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.5
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-110.63
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.68304
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8955700000000001
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.02385
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,feeder,4.0,N Current (Min),A,29.62
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,feeder,4.0,N Current (Max),A,51.62
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,feeder,4.0,N Current (RMS),A,38.12
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,19.62
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,30.88
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.88
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,34.0
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,48.0
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.75
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,19.38
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,30.62
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.5
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.87
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.5
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90335
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9164700000000001
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8906799999999999
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,feeder,3.0,N Current (Min),A,40.75
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,feeder,3.0,N Current (Max),A,66.25
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,feeder,3.0,N Current (RMS),A,46.0
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,45.88
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,99.25
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,61.38
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,41.12
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,98.12
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,56.5
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,52.12
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,82.25
