Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,61.88
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.94
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.0
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.44
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9241299999999999
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8124100000000001
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9154
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,feeder,2.0,N Current (Min),A,15.75
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,feeder,2.0,N Current (Max),A,21.25
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,feeder,2.0,N Current (RMS),A,17.75
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,14.0
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,28.0
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.38
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,15.88
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,26.12
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.12
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,18.62
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,26.88
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-166.69
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-48.19
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,69.19
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.10188
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.21691
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.058339999999999996
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.38
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage (Min),V,241.03
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage (Max),V,243.77
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage (Min),V,240.44
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage (Max),V,243.2
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage (Min),V,239.28
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage (Max),V,241.86
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,busbar,,L3 Active Power,kW,29.0
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,busbar,,L2 Active Power,kW,34.0
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,busbar,,L1 Active Power,kW,27.0
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,busbar,,N Current (Min),A,110.62
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,busbar,,N Current (Max),A,138.88
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,busbar,,N Current (RMS),A,119.5
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,busbar,,L3 Current (Min),A,114.12
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,busbar,,L3 Current (Max),A,190.0
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,busbar,,L3 Current (RMS),A,134.38
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,busbar,,L2 Current (Min),A,134.5
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,busbar,,L2 Current (Max),A,201.88
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,busbar,,L2 Current (RMS),A,156.62
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,busbar,,L1 Current (Min),A,113.62
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,busbar,,L1 Current (Max),A,158.0
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,busbar,,L1 Current (RMS),A,129.62
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.81
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.31
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.0
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8244600000000001
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8999
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93976
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,feeder,5.0,N Current (Min),A,27.5
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,feeder,5.0,N Current (Max),A,36.5
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,feeder,5.0,N Current (RMS),A,31.38
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,feeder,5.0,L3 Current (Min),A,28.25
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,feeder,5.0,L3 Current (Max),A,46.88
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.0
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,feeder,5.0,L2 Current (Min),A,33.62
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,feeder,5.0,L2 Current (Max),A,47.38
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,39.88
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,feeder,5.0,L1 Current (Min),A,27.88
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,feeder,5.0,L1 Current (Max),A,47.38
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,37.38
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.94
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.87
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-37.0
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.74636
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90381
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.54913
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,feeder,4.0,N Current (Min),A,25.62
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,feeder,4.0,N Current (Max),A,48.5
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,feeder,4.0,N Current (RMS),A,31.88
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,19.5
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,33.0
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,34.5
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,50.88
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.5
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,18.75
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,56.12
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.12
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.25
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.44
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.62
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89725
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8704200000000001
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8861100000000001
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,feeder,3.0,N Current (Min),A,41.38
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,feeder,3.0,N Current (Max),A,60.38
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,feeder,3.0,N Current (RMS),A,47.12
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,51.5
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,77.75
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,59.38
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,35.5
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,68.5
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,45.12
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,51.0
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,82.25
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,60.38
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.94
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.88
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.19
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89645
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.79648
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91327
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,feeder,2.0,N Current (Min),A,14.88
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,feeder,2.0,N Current (Max),A,22.12
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,feeder,2.0,N Current (RMS),A,17.38
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.0
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,28.0
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.38
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,14.62
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,24.38
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,18.0
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,26.12
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.38
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-51.25
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.13
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,51.82
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.10634
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.14095
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.09532
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage (Min),V,241.2
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage (Max),V,243.58
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage (Min),V,240.58
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage (Max),V,243.16
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage (Min),V,239.28
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage (Max),V,241.86
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,busbar,,L3 Active Power,kW,27.0
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,busbar,,L2 Active Power,kW,30.0
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,busbar,,L1 Active Power,kW,30.0
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,busbar,,N Current (Min),A,108.38
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,busbar,,N Current (Max),A,124.75
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,busbar,,N Current (RMS),A,113.25
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,busbar,,L3 Current (Min),A,112.5
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,busbar,,L3 Current (Max),A,163.88
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,busbar,,L3 Current (RMS),A,130.25
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,busbar,,L2 Current (Min),A,121.12
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,busbar,,L2 Current (Max),A,166.5
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,busbar,,L2 Current (RMS),A,138.62
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,busbar,,L1 Current (Min),A,110.5
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,busbar,,L1 Current (Max),A,190.25
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,busbar,,L1 Current (RMS),A,142.75
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.94
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.56
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.44
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87695
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88821
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8933700000000001
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,feeder,5.0,N Current (Min),A,28.0
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,feeder,5.0,N Current (Max),A,36.0
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,feeder,5.0,N Current (RMS),A,30.5
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,feeder,5.0,L3 Current (Min),A,28.62
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,feeder,5.0,L3 Current (Max),A,51.25
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.62
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,feeder,5.0,L2 Current (Min),A,33.25
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,feeder,5.0,L2 Current (Max),A,50.0
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.62
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,feeder,5.0,L1 Current (Min),A,27.62
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,feeder,5.0,L1 Current (Max),A,38.25
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.0
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-37.94
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.56
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-78.25
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7703800000000001
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9058799999999999
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.22899
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,feeder,4.0,N Current (Min),A,28.38
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,feeder,4.0,N Current (Max),A,50.62
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,feeder,4.0,N Current (RMS),A,37.25
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,19.5
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,39.12
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.62
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,34.25
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,60.25
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.88
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,18.25
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,38.62
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.62
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.56
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.88
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.68
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9035
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86392
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8941
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,feeder,3.0,N Current (Min),A,40.38
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,feeder,3.0,N Current (Max),A,64.0
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,feeder,3.0,N Current (RMS),A,48.88
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,46.75
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,81.25
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,62.5
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,33.38
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,57.12
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.0
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,52.75
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,80.88
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,61.38
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.81
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.25
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.63
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9204700000000001
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83252
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91232
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,feeder,2.0,N Current (Min),A,14.25
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,feeder,2.0,N Current (Max),A,27.62
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,feeder,2.0,N Current (RMS),A,16.75
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,13.5
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,28.12
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.12
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,14.75
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,29.62
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.88
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,17.88
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,37.62
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.38
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.63
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.0
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.12
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.11839000000000001
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.17342
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.05769
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,feeder,1.0,N Current (Min),A,2.5
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,2.62
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage (Min),V,240.02
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage (Max),V,243.59
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage (Min),V,239.58
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage (Max),V,243.25
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage (Min),V,238.25
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage (Max),V,242.05
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,busbar,,L3 Active Power,kW,30.0
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,busbar,,L2 Active Power,kW,30.0
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,busbar,,L1 Active Power,kW,26.0
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,busbar,,N Current (Min),A,110.88
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,busbar,,N Current (Max),A,126.62
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,busbar,,N Current (RMS),A,116.25
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,busbar,,L3 Current (Min),A,113.62
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,busbar,,L3 Current (Max),A,176.12
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,busbar,,L3 Current (RMS),A,139.75
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,busbar,,L2 Current (Min),A,117.88
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,busbar,,L2 Current (Max),A,169.5
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,busbar,,L2 Current (RMS),A,138.0
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,busbar,,L1 Current (Min),A,109.62
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,busbar,,L1 Current (Max),A,154.62
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,busbar,,L1 Current (RMS),A,126.62
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.31
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.56
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.19
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9109200000000001
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9238
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9373799999999999
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,feeder,5.0,N Current (Min),A,26.38
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,feeder,5.0,N Current (Max),A,46.25
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,feeder,5.0,N Current (RMS),A,32.62
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,feeder,5.0,L3 Current (Min),A,27.38
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,feeder,5.0,L3 Current (Max),A,61.88
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,38.38
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,feeder,5.0,L2 Current (Min),A,35.62
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,feeder,5.0,L2 Current (Max),A,62.38
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,48.75
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,feeder,5.0,L1 Current (Min),A,28.38
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,feeder,5.0,L1 Current (Max),A,61.62
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,39.75
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-33.13
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.44
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-37.06
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8724700000000001
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9059999999999999
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.35625
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,feeder,4.0,N Current (Min),A,24.62
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,feeder,4.0,N Current (Max),A,64.38
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,feeder,4.0,N Current (RMS),A,38.25
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,20.0
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,43.5
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.88
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,33.88
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,57.75
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.88
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,19.25
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,55.62
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.75
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.75
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.63
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.81
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8887299999999999
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8707299999999999
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9134200000000001
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,feeder,3.0,N Current (Min),A,40.75
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,feeder,3.0,N Current (Max),A,58.12
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,feeder,3.0,N Current (RMS),A,47.0
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,40.25
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,73.38
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,55.12
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,29.62
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,62.62
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.38
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,52.38
