Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,84.75
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,66.62
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.38
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.44
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.75
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9118299999999999
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92886
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.966
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,feeder,2.0,N Current (Min),A,14.88
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,feeder,2.0,N Current (Max),A,38.25
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,feeder,2.0,N Current (RMS),A,22.12
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.62
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,27.12
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.12
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,16.12
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,49.75
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.38
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,27.5
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,53.12
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.25
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.13
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.62
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,66.31
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.12047000000000001
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.32576
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.053939999999999995
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage (Min),V,238.62
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage (Max),V,242.69
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage (Min),V,237.94
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage (Max),V,242.23
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage (Min),V,236.84
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage (Max),V,241.06
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,busbar,,L3 Active Power,kW,31.0
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,busbar,,L2 Active Power,kW,35.0
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,busbar,,L1 Active Power,kW,35.0
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,busbar,,N Current (Min),A,102.0
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,busbar,,N Current (Max),A,127.75
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,busbar,,N Current (RMS),A,116.12
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,busbar,,L3 Current (Min),A,109.62
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,busbar,,L3 Current (Max),A,188.0
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,busbar,,L3 Current (RMS),A,142.12
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,busbar,,L2 Current (Min),A,138.12
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,busbar,,L2 Current (Max),A,183.12
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,busbar,,L2 Current (RMS),A,158.88
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,busbar,,L1 Current (Min),A,116.75
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,busbar,,L1 Current (Max),A,194.5
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,busbar,,L1 Current (RMS),A,159.62
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 14:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.06
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.06
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.13
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89545
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93552
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93237
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,feeder,5.0,N Current (Min),A,27.12
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,feeder,5.0,N Current (Max),A,42.38
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,feeder,5.0,N Current (RMS),A,33.62
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,feeder,5.0,L3 Current (Min),A,28.25
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,feeder,5.0,L3 Current (Max),A,50.0
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.62
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,feeder,5.0,L2 Current (Min),A,40.12
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,feeder,5.0,L2 Current (Max),A,67.88
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,51.12
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,feeder,5.0,L1 Current (Min),A,28.25
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,feeder,5.0,L1 Current (Max),A,50.5
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,38.12
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.75
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.31
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.0
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78714
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9025299999999999
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.5555399999999999
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,feeder,4.0,N Current (Min),A,26.12
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,feeder,4.0,N Current (Max),A,66.25
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,feeder,4.0,N Current (RMS),A,35.5
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,18.62
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,33.38
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.88
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,34.0
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,78.12
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.38
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,18.12
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,47.12
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.38
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.0
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.75
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.44
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8468600000000001
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8291
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9084200000000001
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,feeder,3.0,N Current (Min),A,36.88
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,feeder,3.0,N Current (Max),A,62.62
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,feeder,3.0,N Current (RMS),A,47.25
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,40.12
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,59.75
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,45.75
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,28.88
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,50.75
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.5
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,51.0
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,85.62
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,65.0
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.25
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.06
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.63
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91217
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9321
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9663700000000001
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,feeder,2.0,N Current (Min),A,14.5
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,feeder,2.0,N Current (Max),A,30.0
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,feeder,2.0,N Current (RMS),A,20.75
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.88
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,33.38
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.62
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,16.0
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,37.5
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,27.0
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,42.75
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.25
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-45.06
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-111.69
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,21.31
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.08217
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.31124
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.06166
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage (Min),V,239.09
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage (Max),V,242.8
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage (Min),V,238.64
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage (Max),V,242.17
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage (Min),V,237.28
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage (Max),V,241.02
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,busbar,,L3 Active Power,kW,25.0
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,busbar,,L2 Active Power,kW,34.0
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,busbar,,L1 Active Power,kW,34.0
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,busbar,,N Current (Min),A,101.25
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,busbar,,N Current (Max),A,132.25
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,busbar,,N Current (RMS),A,117.75
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,busbar,,L3 Current (Min),A,105.75
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,busbar,,L3 Current (Max),A,146.75
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,busbar,,L3 Current (RMS),A,120.0
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,busbar,,L2 Current (Min),A,136.0
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,busbar,,L2 Current (Max),A,195.12
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,busbar,,L2 Current (RMS),A,156.5
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,busbar,,L1 Current (Min),A,122.38
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,busbar,,L1 Current (Max),A,182.5
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,busbar,,L1 Current (RMS),A,158.62
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.13
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.06
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.5
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89154
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9085700000000001
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92953
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,feeder,5.0,N Current (Min),A,27.0
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,feeder,5.0,N Current (Max),A,40.75
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,feeder,5.0,N Current (RMS),A,32.0
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,feeder,5.0,L3 Current (Min),A,27.75
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,feeder,5.0,L3 Current (Max),A,47.88
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.0
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,feeder,5.0,L2 Current (Min),A,33.62
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,feeder,5.0,L2 Current (Max),A,64.38
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,45.38
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,feeder,5.0,L1 Current (Min),A,28.12
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,feeder,5.0,L1 Current (Max),A,46.38
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,34.75
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.81
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.5
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.25
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.73748
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95047
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.45861
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,feeder,4.0,N Current (Min),A,30.88
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,feeder,4.0,N Current (Max),A,90.0
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,feeder,4.0,N Current (RMS),A,47.62
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,18.38
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,34.5
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.75
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,40.38
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,83.75
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,54.75
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,19.0
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,39.5
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.12
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.06
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.5
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.69
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8715200000000001
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86349
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92319
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,feeder,3.0,N Current (Min),A,38.25
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,feeder,3.0,N Current (Max),A,54.12
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,feeder,3.0,N Current (RMS),A,45.38
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,44.38
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,61.88
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,51.5
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,32.38
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,61.25
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,43.0
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,58.88
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,81.75
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,69.25
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.31
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.37
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.0
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9299
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9534600000000001
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92761
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,feeder,2.0,N Current (Min),A,14.38
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,feeder,2.0,N Current (Max),A,41.5
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,feeder,2.0,N Current (RMS),A,24.12
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.88
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,33.62
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.88
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,22.5
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,55.12
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.12
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,17.88
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,44.88
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.19
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-48.44
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,72.06
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.09206
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.49493000000000004
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.033889999999999997
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.38
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage (Min),V,240.55
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage (Max),V,242.95
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage (Min),V,239.97
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage (Max),V,242.41
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage (Min),V,238.8
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage (Max),V,241.61
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,busbar,,L3 Active Power,kW,27.0
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,busbar,,L2 Active Power,kW,40.0
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,busbar,,L1 Active Power,kW,31.0
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,busbar,,N Current (Min),A,105.88
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,busbar,,N Current (Max),A,151.5
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,busbar,,N Current (RMS),A,122.88
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,busbar,,L3 Current (Min),A,111.0
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,busbar,,L3 Current (Max),A,152.88
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,busbar,,L3 Current (RMS),A,126.88
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,busbar,,L2 Current (Min),A,149.75
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,busbar,,L2 Current (Max),A,225.12
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,busbar,,L2 Current (RMS),A,178.38
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,busbar,,L1 Current (Min),A,125.88
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,busbar,,L1 Current (Max),A,182.62
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,busbar,,L1 Current (RMS),A,145.75
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.44
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.56
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.37
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88025
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92325
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9207799999999999
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,feeder,5.0,N Current (Min),A,28.75
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,feeder,5.0,N Current (Max),A,49.88
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,feeder,5.0,N Current (RMS),A,35.25
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,feeder,5.0,L3 Current (Min),A,27.75
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,feeder,5.0,L3 Current (Max),A,42.0
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.12
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,feeder,5.0,L2 Current (Min),A,37.88
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,feeder,5.0,L2 Current (Max),A,68.75
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,50.0
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,feeder,5.0,L1 Current (Min),A,25.88
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,feeder,5.0,L1 Current (Max),A,48.5
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,34.0
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.44
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.38
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.56
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.77853
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9449799999999999
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.39086
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,feeder,4.0,N Current (Min),A,29.62
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,feeder,4.0,N Current (Max),A,76.25
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,feeder,4.0,N Current (RMS),A,46.12
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,18.62
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,32.88
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.25
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,38.88
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,75.12
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,53.25
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,18.88
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,46.5
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.25
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.69
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.19
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.07
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87036
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84088
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90579
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,feeder,3.0,N Current (Min),A,41.5
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,feeder,3.0,N Current (Max),A,57.25
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,feeder,3.0,N Current (RMS),A,47.25
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,43.25
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,68.0
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,51.88
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,31.88
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,65.38
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.5
