Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,53.38
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,80.75
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,65.88
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.56
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.25
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.25
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9151299999999999
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92789
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92917
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,feeder,2.0,N Current (Min),A,15.0
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,feeder,2.0,N Current (Max),A,39.5
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,feeder,2.0,N Current (RMS),A,21.75
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.0
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,32.12
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.38
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,16.88
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,52.25
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.62
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,19.62
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,33.5
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-91.38
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.88
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,90.19
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.09108
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.419
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.00893
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,feeder,1.0,N Current (Min),A,2.5
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,2.62
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage (Min),V,239.78
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage (Max),V,242.48
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage (Min),V,239.2
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage (Max),V,242.02
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage (Min),V,237.92
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage (Max),V,240.7
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,busbar,,L3 Active Power,kW,26.0
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,busbar,,L2 Active Power,kW,38.0
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,busbar,,L1 Active Power,kW,30.0
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,busbar,,N Current (Min),A,108.25
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,busbar,,N Current (Max),A,145.25
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,busbar,,N Current (RMS),A,122.5
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,busbar,,L3 Current (Min),A,105.75
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,busbar,,L3 Current (Max),A,144.75
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,busbar,,L3 Current (RMS),A,124.12
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,busbar,,L2 Current (Min),A,141.0
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,busbar,,L2 Current (Max),A,217.75
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,busbar,,L2 Current (RMS),A,172.38
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,busbar,,L1 Current (Min),A,118.0
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,busbar,,L1 Current (Max),A,172.25
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,busbar,,L1 Current (RMS),A,140.38
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.5
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.69
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.31
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91189
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.86703
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8968200000000001
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,feeder,5.0,N Current (Min),A,26.75
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,feeder,5.0,N Current (Max),A,39.0
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,feeder,5.0,N Current (RMS),A,30.25
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,feeder,5.0,L3 Current (Min),A,28.38
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,feeder,5.0,L3 Current (Max),A,53.38
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,35.62
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,feeder,5.0,L2 Current (Min),A,33.12
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,feeder,5.0,L2 Current (Max),A,55.12
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,39.5
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,feeder,5.0,L1 Current (Min),A,25.25
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,feeder,5.0,L1 Current (Max),A,33.88
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.5
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.75
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.88
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-51.62
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.75015
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9429299999999999
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.23490999999999998
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,feeder,4.0,N Current (Min),A,28.12
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,feeder,4.0,N Current (Max),A,68.88
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,feeder,4.0,N Current (RMS),A,42.5
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,17.5
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,31.25
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.88
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,36.0
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,83.25
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.88
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,17.0
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,44.88
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.25
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.62
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.81
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.0
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92648
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8476799999999999
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92145
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,feeder,3.0,N Current (Min),A,44.12
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,feeder,3.0,N Current (Max),A,80.5
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,feeder,3.0,N Current (RMS),A,56.88
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,48.75
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,112.75
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,71.5
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,32.25
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,69.5
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.75
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,54.38
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,86.5
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,72.12
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.44
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.31
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.56
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88028
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9040799999999999
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93399
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,feeder,2.0,N Current (Min),A,14.0
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,feeder,2.0,N Current (Max),A,29.38
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,feeder,2.0,N Current (RMS),A,18.75
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,11.88
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,27.5
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.88
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,15.75
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,43.12
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.25
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,19.62
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,33.88
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.75
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.81
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-55.93
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.44
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.13176
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.28734
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.03493
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage (Min),V,240.23
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage (Max),V,242.28
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage (Min),V,240.12
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage (Max),V,241.92
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage (Min),V,238.41
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage (Max),V,240.56
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,busbar,,L3 Active Power,kW,32.0
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,busbar,,L2 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,busbar,,L1 Active Power,kW,29.0
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,busbar,,N Current (Min),A,103.0
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,busbar,,N Current (Max),A,129.88
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,busbar,,N Current (RMS),A,116.62
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,busbar,,L3 Current (Min),A,111.62
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,busbar,,L3 Current (Max),A,190.38
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,busbar,,L3 Current (RMS),A,145.38
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,busbar,,L2 Current (Min),A,127.0
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,busbar,,L2 Current (Max),A,188.5
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,busbar,,L2 Current (RMS),A,150.5
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,busbar,,L1 Current (Min),A,108.88
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,busbar,,L1 Current (Max),A,176.62
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,busbar,,L1 Current (RMS),A,137.5
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.63
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.69
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.56
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9331
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.85293
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91974
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,feeder,5.0,N Current (Min),A,26.75
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,feeder,5.0,N Current (Max),A,35.38
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,feeder,5.0,N Current (RMS),A,29.5
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,feeder,5.0,L3 Current (Min),A,29.0
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,feeder,5.0,L3 Current (Max),A,46.38
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,37.38
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,feeder,5.0,L2 Current (Min),A,33.25
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,feeder,5.0,L2 Current (Max),A,51.0
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,39.62
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,feeder,5.0,L1 Current (Min),A,26.0
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,feeder,5.0,L1 Current (Max),A,50.12
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.88
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.62
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.37
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.25
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90964
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94363
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.45913000000000004
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,feeder,4.0,N Current (Min),A,27.0
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,feeder,4.0,N Current (Max),A,67.0
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,feeder,4.0,N Current (RMS),A,39.75
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,25.25
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,53.75
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.0
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,38.0
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,85.38
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.38
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,19.12
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,44.12
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.62
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.5
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.25
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.75
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92963
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8614799999999999
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89346
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,feeder,3.0,N Current (Min),A,41.0
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,feeder,3.0,N Current (Max),A,79.12
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,feeder,3.0,N Current (RMS),A,52.38
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,53.62
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,102.5
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,72.62
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,33.75
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,66.88
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.75
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,52.25
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,76.25
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,61.25
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.06
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.87
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.69
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85034
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87713
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93481
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,feeder,2.0,N Current (Min),A,14.88
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,feeder,2.0,N Current (Max),A,28.25
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,feeder,2.0,N Current (RMS),A,19.75
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.0
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,29.38
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.25
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,16.5
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,37.38
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.75
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,19.88
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,33.12
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-120.0
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.63
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,83.5
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.14046
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.24565
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.03911
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage (Min),V,239.97
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage (Max),V,241.91
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage (Min),V,240.36
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage (Max),V,241.84
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage (Min),V,238.78
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage (Max),V,240.55
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,busbar,,L3 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,busbar,,L2 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,busbar,,L1 Active Power,kW,29.0
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,busbar,,N Current (Min),A,108.25
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,busbar,,N Current (Max),A,142.25
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,busbar,,N Current (RMS),A,120.0
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,busbar,,L3 Current (Min),A,135.62
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,busbar,,L3 Current (Max),A,211.38
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,busbar,,L3 Current (RMS),A,162.75
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,busbar,,L2 Current (Min),A,123.88
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,busbar,,L2 Current (Max),A,193.12
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,busbar,,L2 Current (RMS),A,150.75
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,busbar,,L1 Current (Min),A,102.0
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,busbar,,L1 Current (Max),A,168.0
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,busbar,,L1 Current (RMS),A,138.88
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.87
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.31
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.13
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92175
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.84851
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95383
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,feeder,5.0,N Current (Min),A,27.88
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,feeder,5.0,N Current (Max),A,42.75
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,feeder,5.0,N Current (RMS),A,31.62
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,feeder,5.0,L3 Current (Min),A,29.5
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,feeder,5.0,L3 Current (Max),A,50.62
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.75
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,feeder,5.0,L2 Current (Min),A,32.88
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,feeder,5.0,L2 Current (Max),A,58.62
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,40.12
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,feeder,5.0,L1 Current (Min),A,34.75
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,feeder,5.0,L1 Current (Max),A,58.88
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,40.25
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.12
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.69
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-56.87
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80801
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9398799999999999
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.31817
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,feeder,4.0,N Current (Min),A,25.75
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,feeder,4.0,N Current (Max),A,74.25
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,feeder,4.0,N Current (RMS),A,42.12
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,19.88
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,44.88
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.75
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,33.5
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,72.62
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.12
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,18.25
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,65.75
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.62
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.0
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.06
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.75
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9050600000000001
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8566299999999999
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85516
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,feeder,3.0,N Current (Min),A,39.5
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,feeder,3.0,N Current (Max),A,57.88
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,feeder,3.0,N Current (RMS),A,46.62
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,51.62
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,71.62
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,58.0
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,32.5
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,80.88
