Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.75
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,49.38
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,76.88
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,58.0
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.25
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.87
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8752700000000001
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90249
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9340799999999999
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,feeder,2.0,N Current (Min),A,15.25
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,feeder,2.0,N Current (Max),A,35.5
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,feeder,2.0,N Current (RMS),A,19.75
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.88
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,30.5
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.38
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,15.25
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,44.75
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.62
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,19.25
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,31.0
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.75
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-65.81
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.81
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-45.75
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.11095
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.33208000000000004
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.00307
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.38
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage (Min),V,239.98
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage (Max),V,241.95
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage (Min),V,240.16
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage (Max),V,241.86
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage (Min),V,238.59
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage (Max),V,240.5
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,busbar,,L3 Active Power,kW,30.0
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,busbar,,L2 Active Power,kW,34.0
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,busbar,,L1 Active Power,kW,29.0
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,busbar,,N Current (Min),A,108.38
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,busbar,,N Current (Max),A,133.0
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,busbar,,N Current (RMS),A,116.25
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,busbar,,L3 Current (Min),A,120.88
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,busbar,,L3 Current (Max),A,169.0
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,busbar,,L3 Current (RMS),A,139.88
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,busbar,,L2 Current (Min),A,122.5
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,busbar,,L2 Current (Max),A,209.75
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,busbar,,L2 Current (RMS),A,157.62
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,busbar,,L1 Current (Min),A,107.12
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,busbar,,L1 Current (Max),A,184.12
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,busbar,,L1 Current (RMS),A,140.12
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 13:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.19
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.12
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.5
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8761899999999999
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9174200000000001
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95483
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,feeder,5.0,N Current (Min),A,28.5
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,feeder,5.0,N Current (Max),A,43.25
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,feeder,5.0,N Current (RMS),A,36.0
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,feeder,5.0,L3 Current (Min),A,31.88
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,feeder,5.0,L3 Current (Max),A,50.0
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,35.62
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,feeder,5.0,L2 Current (Min),A,39.5
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,feeder,5.0,L2 Current (Max),A,62.25
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,51.38
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,feeder,5.0,L1 Current (Min),A,35.25
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,feeder,5.0,L1 Current (Max),A,52.12
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,41.88
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.44
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.5
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.81
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.74957
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97098
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.6242300000000001
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,feeder,4.0,N Current (Min),A,27.25
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,feeder,4.0,N Current (Max),A,75.0
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,feeder,4.0,N Current (RMS),A,50.88
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,21.62
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,49.75
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.88
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,33.88
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,88.62
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,64.0
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,19.88
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,55.0
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.75
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.07
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.88
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.06
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91046
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8934
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86426
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,feeder,3.0,N Current (Min),A,38.0
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,feeder,3.0,N Current (Max),A,64.5
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,feeder,3.0,N Current (RMS),A,45.5
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,45.25
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,77.62
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,56.0
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,41.88
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,67.12
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,51.12
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,47.88
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,93.88
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,62.5
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.19
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.06
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.31
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88876
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86001
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9255700000000001
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,feeder,2.0,N Current (Min),A,13.88
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,feeder,2.0,N Current (Max),A,30.88
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,feeder,2.0,N Current (RMS),A,18.38
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.0
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,18.75
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.12
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,15.25
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,39.12
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.75
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,19.12
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,35.75
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.25
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.63
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-77.38
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.94
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.10085
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.29162
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.058820000000000004
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,feeder,1.0,N Current (Min),A,1.62
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,1.62
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage (Min),V,239.64
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage (Max),V,242.55
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage (Min),V,238.97
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage (Max),V,241.89
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage (Min),V,238.05
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage (Max),V,240.88
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,busbar,,L3 Active Power,kW,28.0
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,busbar,,L2 Active Power,kW,42.0
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,busbar,,L1 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,busbar,,N Current (Min),A,109.75
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,busbar,,N Current (Max),A,144.0
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,busbar,,N Current (RMS),A,122.38
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,busbar,,L3 Current (Min),A,114.75
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,busbar,,L3 Current (Max),A,149.25
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,busbar,,L3 Current (RMS),A,129.62
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,busbar,,L2 Current (Min),A,142.62
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,busbar,,L2 Current (Max),A,227.38
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,busbar,,L2 Current (RMS),A,185.75
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,busbar,,L1 Current (Min),A,124.0
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,busbar,,L1 Current (Max),A,204.88
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,busbar,,L1 Current (RMS),A,152.5
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.75
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.0
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.37
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9159200000000001
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91681
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94455
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,feeder,5.0,N Current (Min),A,27.62
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,feeder,5.0,N Current (Max),A,45.25
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,feeder,5.0,N Current (RMS),A,32.75
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,feeder,5.0,L3 Current (Min),A,38.5
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,feeder,5.0,L3 Current (Max),A,54.0
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,42.25
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,feeder,5.0,L2 Current (Min),A,34.25
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,feeder,5.0,L2 Current (Max),A,68.0
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,49.5
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,feeder,5.0,L1 Current (Min),A,29.75
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,feeder,5.0,L1 Current (Max),A,48.5
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,37.0
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.32
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.19
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-47.62
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.70553
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91504
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.48928
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,feeder,4.0,N Current (Min),A,23.38
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,feeder,4.0,N Current (Max),A,49.62
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,feeder,4.0,N Current (RMS),A,34.38
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,17.62
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,36.5
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.88
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,24.88
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,46.88
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.12
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,14.62
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,38.12
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.19
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.13
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.0
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92624
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85019
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9017299999999999
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,feeder,3.0,N Current (Min),A,39.38
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,feeder,3.0,N Current (Max),A,70.75
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,feeder,3.0,N Current (RMS),A,48.38
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,45.88
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,97.88
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,63.88
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,31.5
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,52.5
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.12
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,57.75
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,76.62
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,63.12
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.75
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.44
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.07
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93317
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88321
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92566
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,feeder,2.0,N Current (Min),A,11.62
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,feeder,2.0,N Current (Max),A,34.12
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,feeder,2.0,N Current (RMS),A,18.25
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.0
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,28.12
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,15.88
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,49.75
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.12
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,13.38
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,34.12
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-73.25
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.81
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,154.31
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.12218
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.25393000000000004
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.0454
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage (Min),V,240.0
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage (Max),V,243.33
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage (Min),V,239.33
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage (Max),V,242.59
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage (Min),V,238.3
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage (Max),V,241.14
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,busbar,,L3 Active Power,kW,31.0
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,busbar,,L2 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,busbar,,L1 Active Power,kW,30.0
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,busbar,,N Current (Min),A,100.62
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,busbar,,N Current (Max),A,117.88
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,busbar,,N Current (RMS),A,107.12
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,busbar,,L3 Current (Min),A,122.0
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,busbar,,L3 Current (Max),A,175.75
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,busbar,,L3 Current (RMS),A,142.62
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,busbar,,L2 Current (Min),A,121.25
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,busbar,,L2 Current (Max),A,181.38
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,busbar,,L2 Current (RMS),A,149.0
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,busbar,,L1 Current (Min),A,118.0
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,busbar,,L1 Current (Max),A,172.38
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,busbar,,L1 Current (RMS),A,140.75
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.69
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.63
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.63
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9487
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92285
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93225
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,feeder,5.0,N Current (Min),A,27.38
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,feeder,5.0,N Current (Max),A,53.75
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,feeder,5.0,N Current (RMS),A,35.25
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,feeder,5.0,L3 Current (Min),A,38.0
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,feeder,5.0,L3 Current (Max),A,85.5
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,55.75
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,feeder,5.0,L2 Current (Min),A,33.0
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,feeder,5.0,L2 Current (Max),A,65.62
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,49.5
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,feeder,5.0,L1 Current (Min),A,29.62
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,feeder,5.0,L1 Current (Max),A,42.5
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.75
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-33.44
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.94
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.12
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.74957
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9325200000000001
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.58004
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,feeder,4.0,N Current (Min),A,23.12
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,feeder,4.0,N Current (Max),A,62.5
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,feeder,4.0,N Current (RMS),A,35.0
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,17.62
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,38.12
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.75
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,27.5
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,73.75
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.62
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,15.12
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,48.5
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.12
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.87
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.31
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.94
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9254700000000001
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91015
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8888799999999999
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,feeder,3.0,N Current (Min),A,38.75
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,feeder,3.0,N Current (Max),A,66.12
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,feeder,3.0,N Current (RMS),A,46.75
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,49.25
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,77.62
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,61.0
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,32.38
