Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,103.12
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,57.25
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,50.88
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,75.5
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,58.75
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.69
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.31
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.37
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9377700000000001
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9292600000000001
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8739
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,feeder,2.0,N Current (Min),A,11.12
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,feeder,2.0,N Current (Max),A,40.5
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,feeder,2.0,N Current (RMS),A,18.38
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,10.88
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,33.25
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.62
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,14.25
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,52.75
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.88
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,12.0
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,27.75
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.38
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-88.75
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.06
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,45.44
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.13283
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.42577
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.04564
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage (Min),V,237.94
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage (Max),V,242.92
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage (Min),V,237.36
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage (Max),V,242.14
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage (Min),V,236.06
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage (Max),V,241.25
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,busbar,,L3 Active Power,kW,35.0
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,busbar,,L2 Active Power,kW,39.0
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,busbar,,L1 Active Power,kW,27.0
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,busbar,,N Current (Min),A,98.62
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,busbar,,N Current (Max),A,159.62
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,busbar,,N Current (RMS),A,118.62
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,busbar,,L3 Current (Min),A,122.62
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,busbar,,L3 Current (Max),A,196.0
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,busbar,,L3 Current (RMS),A,157.12
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,busbar,,L2 Current (Min),A,134.5
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,busbar,,L2 Current (Max),A,256.25
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,busbar,,L2 Current (RMS),A,173.62
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,busbar,,L1 Current (Min),A,106.38
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,busbar,,L1 Current (Max),A,169.88
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,busbar,,L1 Current (RMS),A,129.0
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.06
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.07
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.13
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95016
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9239799999999999
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9498
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,feeder,5.0,N Current (Min),A,27.88
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,feeder,5.0,N Current (Max),A,40.75
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,feeder,5.0,N Current (RMS),A,32.12
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,feeder,5.0,L3 Current (Min),A,34.88
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,feeder,5.0,L3 Current (Max),A,75.0
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,52.62
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,feeder,5.0,L2 Current (Min),A,36.75
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,feeder,5.0,L2 Current (Max),A,59.12
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,48.12
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,feeder,5.0,L1 Current (Min),A,29.75
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,feeder,5.0,L1 Current (Max),A,60.5
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,41.62
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.56
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.31
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-58.13
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80615
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9306
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.68798
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,feeder,4.0,N Current (Min),A,25.5
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,feeder,4.0,N Current (Max),A,53.12
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,feeder,4.0,N Current (RMS),A,32.88
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,17.25
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,53.25
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,33.38
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,60.0
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.0
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,15.5
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,42.12
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.88
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.75
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.12
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.94
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9483600000000001
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89517
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9519
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,feeder,3.0,N Current (Min),A,41.0
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,feeder,3.0,N Current (Max),A,84.38
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,feeder,3.0,N Current (RMS),A,57.25
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,53.88
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,93.5
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,72.5
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,33.62
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,70.38
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,50.75
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,51.38
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,122.38
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,88.75
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.94
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.0
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.38
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97003
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8739899999999999
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91846
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,feeder,2.0,N Current (Min),A,10.12
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,feeder,2.0,N Current (Max),A,39.5
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,feeder,2.0,N Current (RMS),A,20.0
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,17.0
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,37.62
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.38
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,15.12
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,51.62
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.12
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,11.12
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,45.5
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.38
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-61.37
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.87
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,106.44
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.17165
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.26397
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.10013999999999999
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage (Min),V,239.5
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage (Max),V,246.23
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage (Min),V,239.22
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage (Max),V,246.02
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage (Min),V,238.02
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage (Max),V,244.56
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,busbar,,L3 Active Power,kW,40.0
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,busbar,,L2 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,busbar,,L1 Active Power,kW,39.0
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,busbar,,N Current (Min),A,99.62
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,busbar,,N Current (Max),A,127.88
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,busbar,,N Current (RMS),A,113.38
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,busbar,,L3 Current (Min),A,138.75
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,busbar,,L3 Current (Max),A,217.88
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,busbar,,L3 Current (RMS),A,173.88
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,busbar,,L2 Current (Min),A,136.0
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,busbar,,L2 Current (Max),A,205.38
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,busbar,,L2 Current (RMS),A,162.38
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,busbar,,L1 Current (Min),A,110.75
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,busbar,,L1 Current (Max),A,207.25
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,busbar,,L1 Current (RMS),A,172.5
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.06
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.13
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.0
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9284399999999999
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9299299999999999
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9486700000000001
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,feeder,5.0,N Current (Min),A,27.5
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,feeder,5.0,N Current (Max),A,44.62
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,feeder,5.0,N Current (RMS),A,32.88
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,feeder,5.0,L3 Current (Min),A,31.25
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,feeder,5.0,L3 Current (Max),A,61.75
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,42.5
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,feeder,5.0,L2 Current (Min),A,37.75
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,feeder,5.0,L2 Current (Max),A,67.0
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,50.88
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,feeder,5.0,L1 Current (Min),A,31.12
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,feeder,5.0,L1 Current (Max),A,62.5
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,42.12
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.62
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.87
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.25
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84057
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91543
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.73727
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,feeder,4.0,N Current (Min),A,25.5
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,feeder,4.0,N Current (Max),A,43.38
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,feeder,4.0,N Current (RMS),A,29.88
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,22.38
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,44.75
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,28.25
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,55.25
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.88
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,22.75
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,41.5
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.25
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.81
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.87
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.69
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91974
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9307200000000001
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9337799999999999
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,feeder,3.0,N Current (Min),A,35.12
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,feeder,3.0,N Current (Max),A,70.38
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,feeder,3.0,N Current (RMS),A,43.5
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,52.0
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,77.88
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,59.25
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,43.62
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,73.62
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,54.75
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,53.38
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,107.88
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,74.25
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.5
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.06
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.31
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9487899999999999
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8688
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8352
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,feeder,2.0,N Current (Min),A,10.5
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,feeder,2.0,N Current (Max),A,35.88
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,feeder,2.0,N Current (RMS),A,19.38
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,10.25
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,44.62
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.62
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,16.88
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,31.5
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,10.0
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,27.12
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.38
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.88
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.75
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,39.5
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.14281
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.25056999999999996
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.08046
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage (Min),V,244.22
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage (Max),V,245.92
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage (Min),V,243.88
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage (Max),V,245.53
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage (Min),V,242.73
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage (Max),V,244.31
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,busbar,,L3 Active Power,kW,35.0
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,busbar,,L2 Active Power,kW,37.0
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,busbar,,L1 Active Power,kW,35.0
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,busbar,,N Current (Min),A,100.38
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,busbar,,N Current (Max),A,117.62
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,busbar,,N Current (RMS),A,106.75
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,busbar,,L3 Current (Min),A,125.88
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,busbar,,L3 Current (Max),A,179.75
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,busbar,,L3 Current (RMS),A,152.38
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,busbar,,L2 Current (Min),A,140.0
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,busbar,,L2 Current (Max),A,190.88
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,busbar,,L2 Current (RMS),A,161.75
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,busbar,,L1 Current (Min),A,136.0
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,busbar,,L1 Current (Max),A,184.12
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,busbar,,L1 Current (RMS),A,156.5
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.31
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.56
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.31
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9309700000000001
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90854
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9617899999999999
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,feeder,5.0,N Current (Min),A,27.75
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,feeder,5.0,N Current (Max),A,47.75
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,feeder,5.0,N Current (RMS),A,32.88
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,feeder,5.0,L3 Current (Min),A,32.12
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,feeder,5.0,L3 Current (Max),A,58.62
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,41.62
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,feeder,5.0,L2 Current (Min),A,33.5
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,feeder,5.0,L2 Current (Max),A,58.0
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,45.0
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,feeder,5.0,L1 Current (Min),A,35.12
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,feeder,5.0,L1 Current (Max),A,67.25
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,47.38
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.0
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.56
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.81
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8493
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87665
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90271
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,feeder,4.0,N Current (Min),A,23.75
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,feeder,4.0,N Current (Max),A,51.75
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,feeder,4.0,N Current (RMS),A,27.5
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,21.12
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,50.38
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.38
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,29.25
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,70.0
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.88
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,29.12
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,52.25
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.88
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.5
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.75
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.75
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91022
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9406100000000001
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93399
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,feeder,3.0,N Current (Min),A,34.62
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,feeder,3.0,N Current (Max),A,65.12
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,feeder,3.0,N Current (RMS),A,43.5
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,42.38
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,93.25
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,60.38
