Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,44.38
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,75.75
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,59.62
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,54.88
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,103.25
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,75.62
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.25
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.63
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.75
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98001
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.79071
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.73751
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,feeder,2.0,N Current (Min),A,14.75
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,feeder,2.0,N Current (Max),A,38.0
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,feeder,2.0,N Current (RMS),A,25.25
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.12
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,47.0
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.25
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,14.62
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,27.88
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.12
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,10.0
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,17.88
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.75
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.37
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.94
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-177.81
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.16605999999999999
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.16109
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.12385999999999998
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage (Min),V,242.98
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage (Max),V,245.06
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage (Min),V,242.78
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage (Max),V,244.86
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage (Min),V,241.52
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage (Max),V,243.66
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,busbar,,L3 Active Power,kW,38.0
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,busbar,,L2 Active Power,kW,34.0
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,busbar,,L1 Active Power,kW,39.0
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,busbar,,N Current (Min),A,100.12
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,busbar,,N Current (Max),A,130.62
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,busbar,,N Current (RMS),A,109.5
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,busbar,,L3 Current (Min),A,123.25
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,busbar,,L3 Current (Max),A,208.62
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,busbar,,L3 Current (RMS),A,164.88
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,busbar,,L2 Current (Min),A,128.12
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,busbar,,L2 Current (Max),A,194.88
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,busbar,,L2 Current (RMS),A,152.75
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,busbar,,L1 Current (Min),A,143.88
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,busbar,,L1 Current (Max),A,204.5
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,busbar,,L1 Current (RMS),A,170.25
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 12:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.75
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.38
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.69
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9347200000000001
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9175399999999999
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94794
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,feeder,5.0,N Current (Min),A,27.25
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,feeder,5.0,N Current (Max),A,37.0
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,feeder,5.0,N Current (RMS),A,30.88
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,feeder,5.0,L3 Current (Min),A,32.88
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,feeder,5.0,L3 Current (Max),A,65.75
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,42.25
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,feeder,5.0,L2 Current (Min),A,35.12
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,feeder,5.0,L2 Current (Max),A,63.12
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,47.12
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,feeder,5.0,L1 Current (Min),A,31.38
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,feeder,5.0,L1 Current (Max),A,52.38
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,42.88
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.75
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.0
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.75
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81848
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8573
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8837
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,feeder,4.0,N Current (Min),A,23.5
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,feeder,4.0,N Current (Max),A,38.5
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,feeder,4.0,N Current (RMS),A,27.0
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,21.75
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,42.25
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.38
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,28.0
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,48.5
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.88
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,29.25
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,55.75
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.0
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.62
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.93
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.0
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89425
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94037
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92175
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,feeder,3.0,N Current (Min),A,33.12
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,feeder,3.0,N Current (Max),A,50.38
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,feeder,3.0,N Current (RMS),A,40.12
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,41.62
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,72.88
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,54.0
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,46.0
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,74.38
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,57.5
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,47.25
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,90.88
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,66.25
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.88
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.06
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-31.69
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8614200000000001
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8255299999999999
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7984899999999999
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,feeder,2.0,N Current (Min),A,14.12
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,feeder,2.0,N Current (Max),A,26.5
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,feeder,2.0,N Current (RMS),A,17.25
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.5
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,27.12
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.25
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,15.5
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,32.88
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.88
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,10.12
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,20.75
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.62
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.56
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-82.06
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,51.88
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.10755999999999999
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.25816999999999996
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.09255
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage (Min),V,242.5
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage (Max),V,244.23
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage (Min),V,242.08
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage (Max),V,243.88
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage (Min),V,240.97
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage (Max),V,242.8
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,busbar,,L3 Active Power,kW,31.0
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,busbar,,L2 Active Power,kW,34.0
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,busbar,,L1 Active Power,kW,35.0
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,busbar,,N Current (Min),A,98.5
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,busbar,,N Current (Max),A,119.12
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,busbar,,N Current (RMS),A,106.5
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,busbar,,L3 Current (Min),A,124.5
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,busbar,,L3 Current (Max),A,164.12
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,busbar,,L3 Current (RMS),A,140.62
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,busbar,,L2 Current (Min),A,131.62
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,busbar,,L2 Current (Max),A,179.38
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,busbar,,L2 Current (RMS),A,154.38
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,busbar,,L1 Current (Min),A,127.38
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,busbar,,L1 Current (Max),A,189.25
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,busbar,,L1 Current (RMS),A,156.75
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.75
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.69
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.13
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9515399999999999
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9404299999999999
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9553799999999999
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,feeder,5.0,N Current (Min),A,27.25
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,feeder,5.0,N Current (Max),A,43.0
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,feeder,5.0,N Current (RMS),A,31.25
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,feeder,5.0,L3 Current (Min),A,35.12
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,feeder,5.0,L3 Current (Max),A,66.38
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,49.75
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,feeder,5.0,L2 Current (Min),A,41.25
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,feeder,5.0,L2 Current (Max),A,83.25
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,55.12
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,feeder,5.0,L1 Current (Min),A,37.12
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,feeder,5.0,L1 Current (Max),A,62.0
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,46.25
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.06
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.19
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.06
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8595299999999999
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89435
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87121
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,feeder,4.0,N Current (Min),A,22.62
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,feeder,4.0,N Current (Max),A,46.5
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,feeder,4.0,N Current (RMS),A,27.62
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,23.88
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,48.25
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.12
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,27.0
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,66.5
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.0
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,25.38
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,55.12
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.5
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.75
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.37
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.25
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93069
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93594
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9385399999999999
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,feeder,3.0,N Current (Min),A,33.38
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,feeder,3.0,N Current (Max),A,48.62
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,feeder,3.0,N Current (RMS),A,38.5
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,56.75
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,72.0
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,60.88
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,45.12
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,85.0
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,56.25
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,49.5
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,89.62
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,67.0
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.31
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.06
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.94
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85495
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8518700000000001
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8074
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,feeder,2.0,N Current (Min),A,14.25
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,feeder,2.0,N Current (Max),A,36.0
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,feeder,2.0,N Current (RMS),A,18.38
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.62
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,25.12
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.12
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,16.5
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,42.88
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.25
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,11.12
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,20.38
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.12
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,49.88
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-52.81
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,52.5
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.11962
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.29369
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.07032999999999999
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage (Min),V,243.34
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage (Max),V,244.52
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage (Min),V,242.94
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage (Max),V,243.94
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage (Min),V,241.88
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage (Max),V,242.91
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,busbar,,L3 Active Power,kW,35.0
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,busbar,,L2 Active Power,kW,39.0
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,busbar,,L1 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,busbar,,N Current (Min),A,97.75
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,busbar,,N Current (Max),A,121.38
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,busbar,,N Current (RMS),A,105.38
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,busbar,,L3 Current (Min),A,137.25
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,busbar,,L3 Current (Max),A,191.25
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,busbar,,L3 Current (RMS),A,156.0
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,busbar,,L2 Current (Min),A,140.12
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,busbar,,L2 Current (Max),A,209.12
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,busbar,,L2 Current (RMS),A,170.75
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,busbar,,L1 Current (Min),A,134.5
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,busbar,,L1 Current (Max),A,197.25
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,busbar,,L1 Current (RMS),A,161.75
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.56
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.69
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.63
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95737
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8864700000000001
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94226
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,feeder,5.0,N Current (Min),A,27.38
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,feeder,5.0,N Current (Max),A,46.38
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,feeder,5.0,N Current (RMS),A,32.38
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,feeder,5.0,L3 Current (Min),A,32.38
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,feeder,5.0,L3 Current (Max),A,69.12
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,53.62
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,feeder,5.0,L2 Current (Min),A,32.88
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,feeder,5.0,L2 Current (Max),A,52.62
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,41.25
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,feeder,5.0,L1 Current (Min),A,28.0
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,feeder,5.0,L1 Current (Max),A,50.12
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,38.75
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.62
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.62
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-41.31
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84216
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.85806
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.5453399999999999
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,feeder,4.0,N Current (Min),A,22.38
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,feeder,4.0,N Current (Max),A,41.88
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,feeder,4.0,N Current (RMS),A,27.5
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,19.0
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,39.38
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,26.12
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,51.0
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.62
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,17.25
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,44.88
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.75
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.87
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.87
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.75
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94296
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9397
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9284399999999999
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,feeder,3.0,N Current (Min),A,34.12
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,feeder,3.0,N Current (Max),A,58.75
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,feeder,3.0,N Current (RMS),A,42.5
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,55.38
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,87.75
