Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,68.25
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,40.88
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,88.38
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,58.0
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,48.25
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,99.25
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,59.62
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.38
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.06
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.94
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7901600000000001
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8230299999999999
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88482
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,feeder,2.0,N Current (Min),A,14.25
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,feeder,2.0,N Current (Max),A,29.62
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,feeder,2.0,N Current (RMS),A,17.12
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,11.38
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,20.75
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.88
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,15.5
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,35.75
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.12
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,11.5
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,24.38
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.62
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-68.88
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.25
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,95.56
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.13668
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.25706999999999997
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.06287999999999999
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage (Min),V,241.34
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage (Max),V,244.34
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage (Min),V,241.0
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage (Max),V,243.92
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage (Min),V,239.98
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage (Max),V,242.73
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,busbar,,L3 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,busbar,,L2 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,busbar,,L1 Active Power,kW,29.0
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,busbar,,N Current (Min),A,98.0
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,busbar,,N Current (Max),A,126.62
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,busbar,,N Current (RMS),A,109.38
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,busbar,,L3 Current (Min),A,129.25
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,busbar,,L3 Current (Max),A,187.62
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,busbar,,L3 Current (RMS),A,159.5
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,busbar,,L2 Current (Min),A,124.5
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,busbar,,L2 Current (Max),A,185.0
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,busbar,,L2 Current (RMS),A,147.75
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,busbar,,L1 Current (Min),A,100.62
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,busbar,,L1 Current (Max),A,177.5
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,busbar,,L1 Current (RMS),A,133.38
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.0
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.19
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.63
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9361
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.83542
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9475399999999999
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,feeder,5.0,N Current (Min),A,27.12
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,feeder,5.0,N Current (Max),A,45.62
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,feeder,5.0,N Current (RMS),A,31.25
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,feeder,5.0,L3 Current (Min),A,31.62
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,feeder,5.0,L3 Current (Max),A,73.5
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,45.25
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,feeder,5.0,L2 Current (Min),A,28.12
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,feeder,5.0,L2 Current (Max),A,50.38
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.25
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,feeder,5.0,L1 Current (Min),A,26.5
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,feeder,5.0,L1 Current (Max),A,48.12
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,38.75
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.25
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.38
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-52.0
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.74621
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8145100000000001
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.3695
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,feeder,4.0,N Current (Min),A,21.88
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,feeder,4.0,N Current (Max),A,50.25
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,feeder,4.0,N Current (RMS),A,30.12
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,15.75
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,36.5
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.38
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,25.5
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,38.0
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,16.0
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,41.25
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.12
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.75
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.19
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.5
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9274600000000001
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90048
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91138
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,feeder,3.0,N Current (Min),A,33.62
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,feeder,3.0,N Current (Max),A,62.0
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,feeder,3.0,N Current (RMS),A,44.88
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,50.88
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,94.62
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,66.38
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,32.5
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,62.25
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,47.88
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,42.62
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,75.0
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,55.5
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.5
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.63
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.13
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83725
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9093899999999999
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8960299999999999
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,feeder,2.0,N Current (Min),A,13.5
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,feeder,2.0,N Current (Max),A,32.75
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,feeder,2.0,N Current (RMS),A,19.88
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,10.5
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,27.5
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.88
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,15.0
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,41.5
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.25
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,11.25
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,34.25
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.75
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.0
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-53.38
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,63.13
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.12627
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.3546
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.0069700000000000005
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage (Min),V,240.62
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage (Max),V,244.94
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage (Min),V,240.45
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage (Max),V,244.53
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage (Min),V,239.22
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage (Max),V,243.38
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,busbar,,L3 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,busbar,,L2 Active Power,kW,30.0
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,busbar,,L1 Active Power,kW,28.0
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,busbar,,N Current (Min),A,92.75
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,busbar,,N Current (Max),A,123.12
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,busbar,,N Current (RMS),A,108.75
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,busbar,,L3 Current (Min),A,120.62
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,busbar,,L3 Current (Max),A,179.25
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,busbar,,L3 Current (RMS),A,146.12
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,busbar,,L2 Current (Min),A,119.5
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,busbar,,L2 Current (Max),A,160.62
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,busbar,,L2 Current (RMS),A,138.38
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,busbar,,L1 Current (Min),A,91.5
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,busbar,,L1 Current (Max),A,170.12
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,busbar,,L1 Current (RMS),A,129.0
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.13
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.94
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.5
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93573
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8567799999999999
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93875
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,feeder,5.0,N Current (Min),A,26.25
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,feeder,5.0,N Current (Max),A,44.75
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,feeder,5.0,N Current (RMS),A,30.88
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,feeder,5.0,L3 Current (Min),A,35.0
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,feeder,5.0,L3 Current (Max),A,66.0
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,47.62
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,feeder,5.0,L2 Current (Min),A,27.38
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,feeder,5.0,L2 Current (Max),A,53.75
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,37.88
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,feeder,5.0,L1 Current (Min),A,25.62
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,feeder,5.0,L1 Current (Max),A,56.75
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,37.38
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-49.0
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.56
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-45.06
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.62426
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9093
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.28954
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,feeder,4.0,N Current (Min),A,24.12
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,feeder,4.0,N Current (Max),A,48.62
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,feeder,4.0,N Current (RMS),A,34.88
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,15.5
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,30.88
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.12
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,31.75
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,51.0
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.38
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,16.0
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,45.62
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.37
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.19
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94137
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9035
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93347
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,feeder,3.0,N Current (Min),A,34.12
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,feeder,3.0,N Current (Max),A,62.5
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,feeder,3.0,N Current (RMS),A,47.5
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,62.25
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,91.25
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,73.5
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,39.5
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,68.88
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,50.88
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,50.75
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,100.75
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,68.12
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.19
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.37
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.63
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85672
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90954
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93381
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,feeder,2.0,N Current (Min),A,14.88
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,feeder,2.0,N Current (Max),A,41.0
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,feeder,2.0,N Current (RMS),A,21.12
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.12
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,19.5
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.88
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,15.38
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,52.75
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.25
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,18.62
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,29.5
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.38
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.31
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.81
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,109.19
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.11986
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.3482
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.02937
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage (Min),V,241.83
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage (Max),V,245.05
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage (Min),V,241.31
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage (Max),V,245.02
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage (Min),V,239.97
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage (Max),V,243.67
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,busbar,,L3 Active Power,kW,34.0
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,busbar,,L2 Active Power,kW,34.0
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,busbar,,L1 Active Power,kW,31.0
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,busbar,,N Current (Min),A,92.38
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,busbar,,N Current (Max),A,124.38
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,busbar,,N Current (RMS),A,109.0
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,busbar,,L3 Current (Min),A,128.25
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,busbar,,L3 Current (Max),A,184.0
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,busbar,,L3 Current (RMS),A,150.5
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,busbar,,L2 Current (Min),A,123.25
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,busbar,,L2 Current (Max),A,204.62
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,busbar,,L2 Current (RMS),A,152.88
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,busbar,,L1 Current (Min),A,106.75
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,busbar,,L1 Current (Max),A,173.5
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,busbar,,L1 Current (RMS),A,143.12
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.75
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.31
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.81
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95673
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92175
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92065
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,feeder,5.0,N Current (Min),A,27.75
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,feeder,5.0,N Current (Max),A,51.5
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,feeder,5.0,N Current (RMS),A,35.38
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,feeder,5.0,L3 Current (Min),A,45.75
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,feeder,5.0,L3 Current (Max),A,81.88
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,56.38
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,feeder,5.0,L2 Current (Min),A,32.88
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,feeder,5.0,L2 Current (Max),A,67.38
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,49.5
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,feeder,5.0,L1 Current (Min),A,26.5
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,feeder,5.0,L1 Current (Max),A,56.12
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.88
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-54.44
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.44
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-43.69
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.73623
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91385
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81411
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,feeder,4.0,N Current (Min),A,23.12
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,feeder,4.0,N Current (Max),A,48.62
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,feeder,4.0,N Current (RMS),A,30.88
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,17.0
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,31.0
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.25
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,26.12
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,70.88
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.62
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,21.38
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,61.5
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.19
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.69
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.19
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90286
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91785
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92837
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,feeder,3.0,N Current (Min),A,31.62
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,feeder,3.0,N Current (Max),A,52.75
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,feeder,3.0,N Current (RMS),A,42.0
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,44.38
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,82.5
