Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,56.25
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,40.5
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,83.38
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,55.88
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,50.0
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,85.25
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,62.25
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.44
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.63
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.13
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9026799999999999
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9143700000000001
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8415799999999999
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,feeder,2.0,N Current (Min),A,14.25
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,feeder,2.0,N Current (Max),A,46.38
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,feeder,2.0,N Current (RMS),A,30.0
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.88
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,28.38
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.62
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,15.25
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,56.5
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.5
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,11.38
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,27.12
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.25
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.63
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.44
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,120.88
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.12233
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.47515
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.027630000000000002
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage (Min),V,242.52
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage (Max),V,245.52
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage (Min),V,242.64
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage (Max),V,245.16
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage (Min),V,241.16
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage (Max),V,243.95
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,busbar,,L3 Active Power,kW,34.0
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,busbar,,L2 Active Power,kW,41.0
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,busbar,,L1 Active Power,kW,32.0
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,busbar,,N Current (Min),A,96.0
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,busbar,,N Current (Max),A,157.62
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,busbar,,N Current (RMS),A,116.5
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,busbar,,L3 Current (Min),A,126.62
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,busbar,,L3 Current (Max),A,176.62
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,busbar,,L3 Current (RMS),A,150.38
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,busbar,,L2 Current (Min),A,133.75
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,busbar,,L2 Current (Max),A,243.38
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,busbar,,L2 Current (RMS),A,180.0
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,busbar,,L1 Current (Min),A,117.5
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,busbar,,L1 Current (Max),A,186.12
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,busbar,,L1 Current (RMS),A,146.88
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 11:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.25
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.25
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.13
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9492200000000001
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9440000000000001
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9164399999999999
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,feeder,5.0,N Current (Min),A,26.38
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,feeder,5.0,N Current (Max),A,48.12
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,feeder,5.0,N Current (RMS),A,36.25
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,feeder,5.0,L3 Current (Min),A,33.0
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,feeder,5.0,L3 Current (Max),A,65.38
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,49.38
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,feeder,5.0,L2 Current (Min),A,43.25
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,feeder,5.0,L2 Current (Max),A,71.25
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,56.5
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,feeder,5.0,L1 Current (Min),A,26.75
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,feeder,5.0,L1 Current (Max),A,47.75
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.25
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-33.44
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.0
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-38.13
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8728299999999999
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94534
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7684
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,feeder,4.0,N Current (Min),A,22.5
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,feeder,4.0,N Current (Max),A,48.5
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,feeder,4.0,N Current (RMS),A,31.38
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,21.38
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,51.25
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.25
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,34.25
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,82.88
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.62
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,22.25
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,66.62
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.88
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.31
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.75
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.81
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90649
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92035
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9279799999999999
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,feeder,3.0,N Current (Min),A,35.62
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,feeder,3.0,N Current (Max),A,54.38
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,feeder,3.0,N Current (RMS),A,41.0
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,42.88
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,83.5
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,56.5
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,39.25
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,77.25
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,59.12
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,52.38
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,91.5
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,65.25
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.44
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.19
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.87
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9161100000000001
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8398700000000001
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9407
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,feeder,2.0,N Current (Min),A,13.25
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,feeder,2.0,N Current (Max),A,19.5
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,feeder,2.0,N Current (RMS),A,15.25
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.62
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,27.88
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.75
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,14.75
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,27.0
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.88
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,18.5
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,29.12
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.31
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.81
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,111.63
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.15444000000000002
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.23976999999999998
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.08165
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage (Min),V,242.84
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage (Max),V,245.69
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage (Min),V,242.45
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage (Max),V,245.27
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage (Min),V,241.39
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage (Max),V,244.25
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,busbar,,L3 Active Power,kW,35.0
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,busbar,,L2 Active Power,kW,41.0
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,busbar,,L1 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,busbar,,N Current (Min),A,97.0
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,busbar,,N Current (Max),A,126.5
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,busbar,,N Current (RMS),A,108.12
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,busbar,,L3 Current (Min),A,124.12
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,busbar,,L3 Current (Max),A,198.38
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,busbar,,L3 Current (RMS),A,155.12
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,busbar,,L2 Current (Min),A,135.5
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,busbar,,L2 Current (Max),A,219.12
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,busbar,,L2 Current (RMS),A,178.62
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,busbar,,L1 Current (Min),A,122.12
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,busbar,,L1 Current (Max),A,180.12
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,busbar,,L1 Current (RMS),A,148.88
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.31
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.5
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.25
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90451
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9232799999999999
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94775
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,feeder,5.0,N Current (Min),A,25.25
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,feeder,5.0,N Current (Max),A,41.5
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,feeder,5.0,N Current (RMS),A,31.75
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,feeder,5.0,L3 Current (Min),A,31.75
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,feeder,5.0,L3 Current (Max),A,53.0
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,36.88
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,feeder,5.0,L2 Current (Min),A,34.88
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,feeder,5.0,L2 Current (Max),A,63.75
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,47.88
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,feeder,5.0,L1 Current (Min),A,31.38
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,feeder,5.0,L1 Current (Max),A,61.12
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,39.38
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.75
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.87
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-44.5
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9508700000000001
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92963
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.38476
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,feeder,4.0,N Current (Min),A,22.12
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,feeder,4.0,N Current (Max),A,61.12
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,feeder,4.0,N Current (RMS),A,36.0
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,23.38
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,58.88
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.75
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,33.25
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,68.5
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.5
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,15.62
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,41.25
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.25
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.44
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.94
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.19
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9173
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92795
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9268799999999999
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,feeder,3.0,N Current (Min),A,34.25
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,feeder,3.0,N Current (Max),A,56.88
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,feeder,3.0,N Current (RMS),A,42.5
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,42.12
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,75.12
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,57.62
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,38.62
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,81.0
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,60.62
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,50.0
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,94.75
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,65.5
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.06
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.5
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.13
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8927299999999999
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8244
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91717
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,feeder,2.0,N Current (Min),A,13.12
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,feeder,2.0,N Current (Max),A,78.38
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,feeder,2.0,N Current (RMS),A,22.88
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.0
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,94.25
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,13.75
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,28.5
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.25
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,12.25
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,30.25
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.88
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-95.81
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-100.81
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,21.06
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.17552
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.18987
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.07121
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,feeder,1.0,N Current (Min),A,2.5
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,2.75
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage (Min),V,243.42
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage (Max),V,245.75
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage (Min),V,243.27
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage (Max),V,245.47
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage (Min),V,241.88
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage (Max),V,244.28
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,busbar,,L3 Active Power,kW,37.0
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,busbar,,L2 Active Power,kW,37.0
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,busbar,,L1 Active Power,kW,31.0
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,busbar,,N Current (Min),A,93.38
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,busbar,,N Current (Max),A,136.62
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,busbar,,N Current (RMS),A,110.5
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,busbar,,L3 Current (Min),A,119.62
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,busbar,,L3 Current (Max),A,238.75
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,busbar,,L3 Current (RMS),A,160.88
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,busbar,,L2 Current (Min),A,135.5
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,busbar,,L2 Current (Max),A,204.12
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,busbar,,L2 Current (RMS),A,161.75
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,busbar,,L1 Current (Min),A,100.38
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,busbar,,L1 Current (Max),A,179.62
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,busbar,,L1 Current (RMS),A,141.5
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.63
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.81
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.69
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93548
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92691
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9537700000000001
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,feeder,5.0,N Current (Min),A,24.62
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,feeder,5.0,N Current (Max),A,46.25
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,feeder,5.0,N Current (RMS),A,30.62
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,feeder,5.0,L3 Current (Min),A,30.88
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,feeder,5.0,L3 Current (Max),A,73.5
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,44.88
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,feeder,5.0,L2 Current (Min),A,36.62
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,feeder,5.0,L2 Current (Max),A,68.88
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,48.75
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,feeder,5.0,L1 Current (Min),A,31.0
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,feeder,5.0,L1 Current (Max),A,80.75
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,44.5
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.31
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.5
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-37.69
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8985
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92242
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.15642
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,feeder,4.0,N Current (Min),A,21.88
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,feeder,4.0,N Current (Max),A,46.25
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,feeder,4.0,N Current (RMS),A,34.75
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,16.12
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,41.62
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.38
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,27.0
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,57.38
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.88
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,14.25
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,52.88
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.06
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.06
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.44
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94147
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9471700000000001
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93173
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,feeder,3.0,N Current (Min),A,34.5
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,feeder,3.0,N Current (Max),A,58.12
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,feeder,3.0,N Current (RMS),A,42.5
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,44.75
