Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,86.12
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,62.12
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,47.38
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,94.88
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,71.25
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,53.38
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,80.62
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,66.62
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.12
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.87
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8360299999999999
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84491
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8665799999999999
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,feeder,2.0,N Current (Min),A,12.25
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,feeder,2.0,N Current (Max),A,21.25
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,feeder,2.0,N Current (RMS),A,14.0
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.0
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,32.25
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,13.88
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,26.0
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.12
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,10.38
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,22.38
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.62
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.81
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.06
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,143.06
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.15367
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.26198
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.061720000000000004
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.38
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage (Min),V,242.34
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage (Max),V,245.23
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage (Min),V,242.19
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage (Max),V,245.06
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage (Min),V,241.09
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage (Max),V,243.95
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,busbar,,L3 Active Power,kW,34.0
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,busbar,,L2 Active Power,kW,39.0
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,busbar,,L1 Active Power,kW,29.0
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,busbar,,N Current (Min),A,96.38
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,busbar,,N Current (Max),A,134.0
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,busbar,,N Current (RMS),A,108.12
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,busbar,,L3 Current (Min),A,116.25
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,busbar,,L3 Current (Max),A,191.62
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,busbar,,L3 Current (RMS),A,149.25
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,busbar,,L2 Current (Min),A,138.38
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,busbar,,L2 Current (Max),A,212.12
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,busbar,,L2 Current (RMS),A,170.25
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,busbar,,L1 Current (Min),A,109.38
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,busbar,,L1 Current (Max),A,184.62
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,busbar,,L1 Current (RMS),A,135.62
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.87
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.0
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.87
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9562700000000001
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94763
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9395100000000001
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,feeder,5.0,N Current (Min),A,30.0
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,feeder,5.0,N Current (Max),A,54.5
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,feeder,5.0,N Current (RMS),A,37.25
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,feeder,5.0,L3 Current (Min),A,31.62
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,feeder,5.0,L3 Current (Max),A,67.5
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,51.62
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,feeder,5.0,L2 Current (Min),A,42.25
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,feeder,5.0,L2 Current (Max),A,81.62
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,59.38
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,feeder,5.0,L1 Current (Min),A,26.12
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,feeder,5.0,L1 Current (Max),A,51.62
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.75
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.13
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.06
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-38.69
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9144899999999999
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87439
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.73022
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,feeder,4.0,N Current (Min),A,22.0
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,feeder,4.0,N Current (Max),A,69.62
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,feeder,4.0,N Current (RMS),A,38.88
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,16.12
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,84.88
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.0
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,25.38
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,55.75
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.12
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,18.12
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,70.38
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.75
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.31
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.13
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.87
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94409
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9537700000000001
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92917
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,feeder,3.0,N Current (Min),A,33.25
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,feeder,3.0,N Current (Max),A,54.25
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,feeder,3.0,N Current (RMS),A,41.0
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,48.88
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,92.5
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,62.0
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,54.75
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,93.0
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,71.12
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,49.62
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,92.0
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,67.5
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.18
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.38
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-33.87
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8678899999999999
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88797
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.79089
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,feeder,2.0,N Current (Min),A,12.38
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,feeder,2.0,N Current (Max),A,25.5
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,feeder,2.0,N Current (RMS),A,16.62
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.88
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,32.0
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.12
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,13.62
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,34.88
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,10.38
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,26.5
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.88
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.88
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.13
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,35.81
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.1563
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.33053
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.06096
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage (Min),V,240.64
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage (Max),V,244.47
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage (Min),V,240.25
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage (Max),V,244.3
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage (Min),V,239.23
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage (Max),V,243.17
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,busbar,,L3 Active Power,kW,39.0
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,busbar,,L2 Active Power,kW,42.0
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,busbar,,L1 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,busbar,,N Current (Min),A,96.25
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,busbar,,N Current (Max),A,128.25
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,busbar,,N Current (RMS),A,110.88
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,busbar,,L3 Current (Min),A,129.62
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,busbar,,L3 Current (Max),A,239.88
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,busbar,,L3 Current (RMS),A,169.75
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,busbar,,L2 Current (Min),A,152.12
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,busbar,,L2 Current (Max),A,216.62
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,busbar,,L2 Current (RMS),A,184.5
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,busbar,,L1 Current (Min),A,108.88
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,busbar,,L1 Current (Max),A,198.62
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,busbar,,L1 Current (RMS),A,151.88
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.37
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.06
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.69
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92114
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91696
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94266
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,feeder,5.0,N Current (Min),A,27.75
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,feeder,5.0,N Current (Max),A,53.0
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,feeder,5.0,N Current (RMS),A,34.88
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,feeder,5.0,L3 Current (Min),A,32.88
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,feeder,5.0,L3 Current (Max),A,56.88
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.38
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,feeder,5.0,L2 Current (Min),A,38.5
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,feeder,5.0,L2 Current (Max),A,79.88
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,49.5
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,feeder,5.0,L1 Current (Min),A,26.25
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,feeder,5.0,L1 Current (Max),A,57.75
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,40.25
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.5
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.88
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.06
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9518700000000001
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86459
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.1364
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,feeder,4.0,N Current (Min),A,23.0
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,feeder,4.0,N Current (Max),A,76.0
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,feeder,4.0,N Current (RMS),A,43.38
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,24.62
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,85.12
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.88
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,27.0
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,55.88
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.25
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,14.75
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,46.0
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.25
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.31
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.44
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.25
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90359
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9157700000000001
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93771
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,feeder,3.0,N Current (Min),A,36.88
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,feeder,3.0,N Current (Max),A,60.0
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,feeder,3.0,N Current (RMS),A,43.0
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,43.5
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,66.75
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,53.38
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,36.38
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,78.25
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,56.5
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,53.75
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,96.75
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,73.12
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.06
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.94
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-31.31
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9259
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80935
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.73874
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,feeder,2.0,N Current (Min),A,12.38
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,feeder,2.0,N Current (Max),A,23.5
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,feeder,2.0,N Current (RMS),A,15.75
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.75
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,27.0
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.88
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,14.12
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,25.0
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,10.38
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,17.5
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.31
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-78.5
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-55.69
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.15575
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.1642
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.08888
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage (Min),V,242.64
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage (Max),V,245.31
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage (Min),V,242.78
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage (Max),V,245.27
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage (Min),V,241.47
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage (Max),V,243.95
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,busbar,,L3 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,busbar,,L2 Active Power,kW,34.0
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,busbar,,L1 Active Power,kW,29.0
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,busbar,,N Current (Min),A,99.75
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,busbar,,N Current (Max),A,134.12
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,busbar,,N Current (RMS),A,112.62
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,busbar,,L3 Current (Min),A,124.5
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,busbar,,L3 Current (Max),A,213.75
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,busbar,,L3 Current (RMS),A,157.62
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,busbar,,L2 Current (Min),A,121.12
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,busbar,,L2 Current (Max),A,189.5
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,busbar,,L2 Current (RMS),A,152.62
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,busbar,,L1 Current (Min),A,112.25
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,busbar,,L1 Current (Max),A,189.88
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,busbar,,L1 Current (RMS),A,135.5
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.94
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.87
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.31
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91171
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9293799999999999
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9071899999999999
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,feeder,5.0,N Current (Min),A,29.62
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,feeder,5.0,N Current (Max),A,51.5
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,feeder,5.0,N Current (RMS),A,38.0
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,feeder,5.0,L3 Current (Min),A,33.62
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,feeder,5.0,L3 Current (Max),A,60.25
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,42.5
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,feeder,5.0,L2 Current (Min),A,39.12
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,feeder,5.0,L2 Current (Max),A,73.12
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,52.88
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,feeder,5.0,L1 Current (Min),A,25.88
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,feeder,5.0,L1 Current (Max),A,56.5
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.38
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.19
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.75
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.37
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93884
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9410700000000001
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.57433
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,feeder,4.0,N Current (Min),A,20.5
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,feeder,4.0,N Current (Max),A,56.0
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,feeder,4.0,N Current (RMS),A,32.0
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,17.25
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,54.38
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.38
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,28.5
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,66.88
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.25
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,16.12
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,53.12
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.88
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.94
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.0
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.44
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9228799999999999
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9388700000000001
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91559
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,feeder,3.0,N Current (Min),A,37.75
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,feeder,3.0,N Current (Max),A,55.12
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,feeder,3.0,N Current (RMS),A,43.62
