Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,47.88
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,83.88
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,61.38
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,42.0
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,84.88
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,60.0
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,48.75
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,92.62
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,66.75
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.62
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.5
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-37.44
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9158299999999999
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9079
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7397100000000001
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,feeder,2.0,N Current (Min),A,11.88
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,feeder,2.0,N Current (Max),A,29.75
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,feeder,2.0,N Current (RMS),A,15.38
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,14.0
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,33.75
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,14.38
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,36.5
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.12
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,10.5
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,16.75
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.12
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.07
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.75
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,34.69
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.15608
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.30343000000000003
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.02275
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage (Min),V,241.25
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage (Max),V,244.45
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage (Min),V,240.89
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage (Max),V,244.23
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage (Min),V,239.8
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage (Max),V,242.97
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,busbar,,L3 Active Power,kW,35.0
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,busbar,,L2 Active Power,kW,39.0
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,busbar,,L1 Active Power,kW,28.0
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,busbar,,N Current (Min),A,100.5
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,busbar,,N Current (Max),A,140.5
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,busbar,,N Current (RMS),A,114.38
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,busbar,,L3 Current (Min),A,122.25
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,busbar,,L3 Current (Max),A,184.0
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,busbar,,L3 Current (RMS),A,154.25
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,busbar,,L2 Current (Min),A,130.62
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,busbar,,L2 Current (Max),A,208.0
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,busbar,,L2 Current (RMS),A,172.75
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,busbar,,L1 Current (Min),A,110.62
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,busbar,,L1 Current (Max),A,159.75
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,busbar,,L1 Current (RMS),A,133.25
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 10:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.19
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.94
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.0
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84616
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9353899999999999
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94815
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,feeder,5.0,N Current (Min),A,30.88
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,feeder,5.0,N Current (Max),A,52.75
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,feeder,5.0,N Current (RMS),A,39.5
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,feeder,5.0,L3 Current (Min),A,30.75
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,feeder,5.0,L3 Current (Max),A,50.0
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.38
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,feeder,5.0,L2 Current (Min),A,40.75
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,feeder,5.0,L2 Current (Max),A,72.62
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,53.12
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,feeder,5.0,L1 Current (Min),A,26.5
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,feeder,5.0,L1 Current (Max),A,59.88
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,40.25
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.93
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.75
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.94
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9672200000000001
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9338700000000001
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83236
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,feeder,4.0,N Current (Min),A,18.75
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,feeder,4.0,N Current (Max),A,57.12
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,feeder,4.0,N Current (RMS),A,32.5
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,38.0
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,75.88
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.5
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,28.75
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,47.5
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.88
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,23.25
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,57.0
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.88
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.13
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.44
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.94
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8742700000000001
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9536100000000001
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9122299999999999
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,feeder,3.0,N Current (Min),A,37.88
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,feeder,3.0,N Current (Max),A,51.25
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,feeder,3.0,N Current (RMS),A,43.75
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,43.75
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,78.38
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,55.75
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,54.38
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,92.0
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,68.12
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,55.62
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,87.12
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,65.62
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.87
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.37
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.44
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94073
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9162
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8063
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,feeder,2.0,N Current (Min),A,12.0
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,feeder,2.0,N Current (Max),A,33.88
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,feeder,2.0,N Current (RMS),A,18.62
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.88
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,40.25
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.12
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,14.5
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,31.5
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.62
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,10.38
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,30.12
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.25
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.81
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,106.19
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.1631
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.32735
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.01494
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,feeder,1.0,N Current (Min),A,1.38
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,1.25
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage (Min),V,242.17
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage (Max),V,244.41
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage (Min),V,241.7
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage (Max),V,244.02
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage (Min),V,240.67
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage (Max),V,242.7
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,busbar,,L3 Active Power,kW,35.0
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,busbar,,L2 Active Power,kW,41.0
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,busbar,,L1 Active Power,kW,34.0
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,busbar,,N Current (Min),A,100.0
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,busbar,,N Current (Max),A,130.25
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,busbar,,N Current (RMS),A,108.62
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,busbar,,L3 Current (Min),A,138.5
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,busbar,,L3 Current (Max),A,178.25
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,busbar,,L3 Current (RMS),A,155.88
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,busbar,,L2 Current (Min),A,156.38
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,busbar,,L2 Current (Max),A,201.0
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,busbar,,L2 Current (RMS),A,178.25
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,busbar,,L1 Current (Min),A,130.88
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,busbar,,L1 Current (Max),A,174.0
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,busbar,,L1 Current (RMS),A,153.0
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.25
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.75
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.81
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9317
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9509
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92276
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,feeder,5.0,N Current (Min),A,27.75
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,feeder,5.0,N Current (Max),A,53.0
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,feeder,5.0,N Current (RMS),A,38.38
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,feeder,5.0,L3 Current (Min),A,46.88
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,feeder,5.0,L3 Current (Max),A,62.88
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,49.38
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,feeder,5.0,L2 Current (Min),A,39.88
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,feeder,5.0,L2 Current (Max),A,69.25
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,55.38
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,feeder,5.0,L1 Current (Min),A,27.12
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,feeder,5.0,L1 Current (Max),A,51.75
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,34.12
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.44
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.44
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.25
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9098799999999999
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9726600000000001
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.4193
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,feeder,4.0,N Current (Min),A,23.88
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,feeder,4.0,N Current (Max),A,96.25
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,feeder,4.0,N Current (RMS),A,44.88
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,21.12
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,57.62
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.88
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,36.38
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,86.38
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,53.5
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,15.12
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,32.75
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.62
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.19
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.5
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.81
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8788100000000001
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9711299999999999
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9028299999999999
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,feeder,3.0,N Current (Min),A,37.38
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,feeder,3.0,N Current (Max),A,67.0
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,feeder,3.0,N Current (RMS),A,48.25
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,43.5
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,61.0
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,50.5
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,62.25
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,105.5
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,83.88
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,50.25
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,87.38
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,68.0
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.94
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.43
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-31.75
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96368
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88925
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81918
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,feeder,2.0,N Current (Min),A,11.5
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,feeder,2.0,N Current (Max),A,32.75
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,feeder,2.0,N Current (RMS),A,20.5
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.38
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,41.25
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.62
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,14.12
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,30.75
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.62
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,10.12
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,24.38
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.62
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-41.81
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.56
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,107.19
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.18575
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.37948000000000004
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.03285
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.88
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.88
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage (Min),V,240.44
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage (Max),V,244.53
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage (Min),V,239.69
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage (Max),V,244.06
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage (Min),V,238.88
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage (Max),V,243.09
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,busbar,,L3 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,busbar,,L2 Active Power,kW,49.0
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,busbar,,L1 Active Power,kW,27.0
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,busbar,,N Current (Min),A,112.5
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,busbar,,N Current (Max),A,165.38
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,busbar,,N Current (RMS),A,133.75
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,busbar,,L3 Current (Min),A,135.12
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,busbar,,L3 Current (Max),A,192.62
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,busbar,,L3 Current (RMS),A,160.25
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,busbar,,L2 Current (Min),A,179.0
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,busbar,,L2 Current (Max),A,246.38
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,busbar,,L2 Current (RMS),A,210.75
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,busbar,,L1 Current (Min),A,110.88
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,busbar,,L1 Current (Max),A,153.62
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,busbar,,L1 Current (RMS),A,130.62
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.87
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.81
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.75
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91351
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9395399999999999
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9265399999999999
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,feeder,5.0,N Current (Min),A,27.75
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,feeder,5.0,N Current (Max),A,47.25
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,feeder,5.0,N Current (RMS),A,35.62
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,feeder,5.0,L3 Current (Min),A,31.75
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,feeder,5.0,L3 Current (Max),A,66.5
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,42.0
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,feeder,5.0,L2 Current (Min),A,30.25
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,feeder,5.0,L2 Current (Max),A,70.75
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,50.75
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,feeder,5.0,L1 Current (Min),A,28.12
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,feeder,5.0,L1 Current (Max),A,49.5
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,35.62
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.0
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.5
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-129.63
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88425
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96616
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.28181999999999996
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,feeder,4.0,N Current (Min),A,23.0
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,feeder,4.0,N Current (Max),A,93.12
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,feeder,4.0,N Current (RMS),A,44.75
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,16.88
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,56.12
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.25
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,44.12
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,93.5
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,54.25
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,14.12
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,40.75
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.88
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.37
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.25
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.13
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92642
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95315
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9342
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,feeder,3.0,N Current (Min),A,35.12
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,feeder,3.0,N Current (Max),A,52.62
