Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,feeder,3.0,N Current (RMS),A,41.12
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,50.38
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,86.0
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,61.38
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,47.38
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,93.75
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,70.62
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,57.5
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,105.12
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,77.25
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.13
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.75
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.81
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93524
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88379
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.77179
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,feeder,2.0,N Current (Min),A,11.5
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,feeder,2.0,N Current (Max),A,28.62
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,feeder,2.0,N Current (RMS),A,16.25
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.88
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,29.88
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,14.25
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,35.25
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.38
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,9.5
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,25.0
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.12
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,11.25
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.56
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,53.5
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.16701
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.34374
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.02766
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,feeder,1.0,N Current (Min),A,1.0
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.88
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage (Min),V,238.53
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage (Max),V,242.42
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage (Min),V,237.97
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage (Max),V,241.83
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage (Min),V,236.84
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage (Max),V,240.66
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,busbar,,L3 Active Power,kW,35.0
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,busbar,,L2 Active Power,kW,45.0
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,busbar,,L1 Active Power,kW,30.0
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,busbar,,N Current (Min),A,97.5
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,busbar,,N Current (Max),A,148.62
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,busbar,,N Current (RMS),A,116.75
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,busbar,,L3 Current (Min),A,133.88
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,busbar,,L3 Current (Max),A,185.25
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,busbar,,L3 Current (RMS),A,154.25
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,busbar,,L2 Current (Min),A,163.88
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,busbar,,L2 Current (Max),A,229.12
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,busbar,,L2 Current (RMS),A,194.25
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,busbar,,L1 Current (Min),A,109.38
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,busbar,,L1 Current (Max),A,182.38
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,busbar,,L1 Current (RMS),A,140.38
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.06
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.19
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.13
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87079
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9411
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9262100000000001
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,feeder,5.0,N Current (Min),A,26.38
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,feeder,5.0,N Current (Max),A,48.5
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,feeder,5.0,N Current (RMS),A,34.62
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,feeder,5.0,L3 Current (Min),A,31.38
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,feeder,5.0,L3 Current (Max),A,45.62
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,33.0
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,feeder,5.0,L2 Current (Min),A,34.62
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,feeder,5.0,L2 Current (Max),A,71.88
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,51.25
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,feeder,5.0,L1 Current (Min),A,27.75
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,feeder,5.0,L1 Current (Max),A,53.38
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,38.0
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.44
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.5
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-35.44
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8968799999999999
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95285
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84244
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,feeder,4.0,N Current (Min),A,22.0
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,feeder,4.0,N Current (Max),A,50.88
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,feeder,4.0,N Current (RMS),A,33.25
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,18.0
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,60.88
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.62
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,36.62
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,71.75
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,50.25
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,18.38
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,59.0
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.25
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.81
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.37
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.75
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91864
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92242
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8935799999999999
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,feeder,3.0,N Current (Min),A,37.5
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,feeder,3.0,N Current (Max),A,58.0
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,feeder,3.0,N Current (RMS),A,43.25
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,46.88
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,82.38
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,60.12
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,43.75
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,76.88
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,57.88
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,48.5
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,76.5
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,60.12
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.63
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.63
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.81
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9631299999999999
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9595
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.80987
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,feeder,2.0,N Current (Min),A,14.12
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,feeder,2.0,N Current (Max),A,36.5
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,feeder,2.0,N Current (RMS),A,21.0
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.62
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,46.62
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.75
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,19.5
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,37.88
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,9.62
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,22.25
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.69
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.07
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,100.38
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.19039
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.4659
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.06548
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage (Min),V,238.25
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage (Max),V,240.78
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage (Min),V,237.62
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage (Max),V,240.14
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.31
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage (Min),V,236.59
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage (Max),V,238.91
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.09
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,busbar,,L3 Active Power,kW,34.0
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,busbar,,L2 Active Power,kW,42.0
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,busbar,,L1 Active Power,kW,31.0
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,busbar,,N Current (Min),A,97.38
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,busbar,,N Current (Max),A,143.38
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,busbar,,N Current (RMS),A,112.62
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,busbar,,L3 Current (Min),A,131.75
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,busbar,,L3 Current (Max),A,178.25
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,busbar,,L3 Current (RMS),A,151.5
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,busbar,,L2 Current (Min),A,151.75
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,busbar,,L2 Current (Max),A,228.62
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,busbar,,L2 Current (RMS),A,185.75
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,busbar,,L1 Current (Min),A,119.38
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,busbar,,L1 Current (Max),A,170.88
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,busbar,,L1 Current (RMS),A,143.38
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.0
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.69
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.13
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9094200000000001
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92789
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94516
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,feeder,5.0,N Current (Min),A,27.88
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,feeder,5.0,N Current (Max),A,41.12
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,feeder,5.0,N Current (RMS),A,32.25
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,feeder,5.0,L3 Current (Min),A,32.75
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,feeder,5.0,L3 Current (Max),A,73.5
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,42.75
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,feeder,5.0,L2 Current (Min),A,37.25
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,feeder,5.0,L2 Current (Max),A,61.5
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,47.62
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,feeder,5.0,L1 Current (Min),A,35.75
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,feeder,5.0,L1 Current (Max),A,58.75
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,43.62
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.81
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.44
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.75
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8291299999999999
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91519
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.45101
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,feeder,4.0,N Current (Min),A,21.75
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,feeder,4.0,N Current (Max),A,53.5
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,feeder,4.0,N Current (RMS),A,34.38
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,15.75
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,51.38
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.88
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,28.25
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,63.88
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.38
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,14.88
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,39.12
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.62
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.69
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.19
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.5
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9219299999999999
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93579
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8999
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,feeder,3.0,N Current (Min),A,37.0
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,feeder,3.0,N Current (Max),A,59.88
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,feeder,3.0,N Current (RMS),A,43.88
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,43.38
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,84.75
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,60.62
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,44.5
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,80.75
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,62.0
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,52.5
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,97.12
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,65.62
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.38
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.06
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.5
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9162299999999999
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89438
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.75058
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,feeder,2.0,N Current (Min),A,11.88
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,feeder,2.0,N Current (Max),A,32.62
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,feeder,2.0,N Current (RMS),A,19.38
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.25
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,35.25
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.38
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,14.25
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,36.88
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.62
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,9.0
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,19.88
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.38
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-39.31
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.12
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,54.06
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.17287
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.36422
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.00642
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage (Min),V,238.48
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage (Max),V,240.59
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage (Min),V,238.03
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage (Max),V,240.38
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage (Min),V,236.88
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage (Max),V,239.02
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.36
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,busbar,,L3 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,busbar,,L2 Active Power,kW,39.0
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,busbar,,L1 Active Power,kW,29.0
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,busbar,,N Current (Min),A,97.75
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,busbar,,N Current (Max),A,127.25
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,busbar,,N Current (RMS),A,111.0
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,busbar,,L3 Current (Min),A,120.88
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,busbar,,L3 Current (Max),A,180.88
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,busbar,,L3 Current (RMS),A,149.75
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,busbar,,L2 Current (Min),A,148.25
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,busbar,,L2 Current (Max),A,205.75
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,busbar,,L2 Current (RMS),A,174.75
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,busbar,,L1 Current (Min),A,115.75
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,busbar,,L1 Current (Max),A,163.5
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,busbar,,L1 Current (RMS),A,136.88
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.75
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.25
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.5
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91333
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9183899999999999
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96411
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,feeder,5.0,N Current (Min),A,27.38
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,feeder,5.0,N Current (Max),A,53.38
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,feeder,5.0,N Current (RMS),A,34.25
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,feeder,5.0,L3 Current (Min),A,31.38
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,feeder,5.0,L3 Current (Max),A,59.62
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,40.88
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,feeder,5.0,L2 Current (Min),A,29.0
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,feeder,5.0,L2 Current (Max),A,67.0
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,47.38
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,feeder,5.0,L1 Current (Min),A,38.0
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,feeder,5.0,L1 Current (Max),A,77.12
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,52.25
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.75
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.44
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.44
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92886
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8238200000000001
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77136
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,feeder,4.0,N Current (Min),A,20.5
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,feeder,4.0,N Current (Max),A,49.5
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,feeder,4.0,N Current (RMS),A,32.75
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,26.62
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,72.75
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.88
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,27.5
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,59.12
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,16.5
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,59.25
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.25
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.69
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.63
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.12
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9403100000000001
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9513799999999999
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89456
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,feeder,3.0,N Current (Min),A,36.75
