Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,feeder,3.0,N Current (Max),A,56.12
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,feeder,3.0,N Current (RMS),A,43.62
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,56.38
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,89.0
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,69.5
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,57.38
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,93.25
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,69.75
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,52.62
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,74.88
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,61.25
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.63
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.37
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.56
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9237700000000001
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83844
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.76358
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,feeder,2.0,N Current (Min),A,9.25
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,feeder,2.0,N Current (Max),A,19.75
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,feeder,2.0,N Current (RMS),A,14.88
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.88
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,24.88
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.62
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,15.0
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,28.0
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.25
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,9.38
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,25.12
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.25
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.0
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.69
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,114.81
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.18877
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.24373000000000003
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.08125
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.38
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage (Min),V,238.59
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage (Max),V,240.86
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.09
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage (Min),V,238.66
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage (Max),V,240.69
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage (Min),V,237.25
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage (Max),V,239.3
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.61
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,busbar,,L3 Active Power,kW,39.0
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,busbar,,L2 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,busbar,,L1 Active Power,kW,34.0
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,busbar,,N Current (Min),A,98.12
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,busbar,,N Current (Max),A,134.5
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,busbar,,N Current (RMS),A,109.88
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,busbar,,L3 Current (Min),A,142.5
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,busbar,,L3 Current (Max),A,217.25
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,busbar,,L3 Current (RMS),A,171.5
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,busbar,,L2 Current (Min),A,138.38
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,busbar,,L2 Current (Max),A,198.62
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,busbar,,L2 Current (RMS),A,163.12
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,busbar,,L1 Current (Min),A,130.62
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,busbar,,L1 Current (Max),A,198.5
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,busbar,,L1 Current (RMS),A,155.38
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 09:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.37
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.0
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.06
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94668
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8741399999999999
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9494600000000001
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,feeder,5.0,N Current (Min),A,27.62
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,feeder,5.0,N Current (Max),A,48.38
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,feeder,5.0,N Current (RMS),A,33.75
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,feeder,5.0,L3 Current (Min),A,40.0
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,feeder,5.0,L3 Current (Max),A,76.5
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,52.38
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,feeder,5.0,L2 Current (Min),A,29.88
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,feeder,5.0,L2 Current (Max),A,61.75
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,41.75
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,feeder,5.0,L1 Current (Min),A,31.0
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,feeder,5.0,L1 Current (Max),A,59.5
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,44.25
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.44
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.69
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-45.38
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8415799999999999
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.84454
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.74917
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,feeder,4.0,N Current (Min),A,22.38
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,feeder,4.0,N Current (Max),A,41.0
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,feeder,4.0,N Current (RMS),A,29.12
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,18.88
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,46.0
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.12
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,27.75
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,47.62
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.25
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,23.75
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,51.5
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.25
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.81
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.75
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.31
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91989
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9588899999999999
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90933
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,feeder,3.0,N Current (Min),A,36.0
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,feeder,3.0,N Current (Max),A,53.5
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,feeder,3.0,N Current (RMS),A,44.25
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,50.25
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,79.25
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,63.75
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,60.25
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,97.38
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,74.25
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,48.0
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,97.62
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,65.25
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.06
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.62
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.75
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85641
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8735
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.80206
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,feeder,2.0,N Current (Min),A,9.5
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,feeder,2.0,N Current (Max),A,33.62
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,feeder,2.0,N Current (RMS),A,15.75
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.88
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,27.5
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.62
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,14.38
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,41.38
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,9.5
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,19.0
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.25
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.12
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.0
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,36.31
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.16362000000000002
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.32055
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.06746
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.38
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage (Min),V,239.53
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage (Max),V,242.19
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage (Min),V,239.52
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage (Max),V,241.98
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage (Min),V,238.08
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage (Max),V,240.7
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,busbar,,L3 Active Power,kW,35.0
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,busbar,,L2 Active Power,kW,37.0
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,busbar,,L1 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,busbar,,N Current (Min),A,95.5
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,busbar,,N Current (Max),A,131.12
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,busbar,,N Current (RMS),A,111.5
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,busbar,,L3 Current (Min),A,133.25
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,busbar,,L3 Current (Max),A,206.38
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,busbar,,L3 Current (RMS),A,156.75
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,busbar,,L2 Current (Min),A,139.12
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,busbar,,L2 Current (Max),A,203.75
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,busbar,,L2 Current (RMS),A,167.62
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,busbar,,L1 Current (Min),A,120.38
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,busbar,,L1 Current (Max),A,194.62
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,busbar,,L1 Current (RMS),A,152.75
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.25
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.69
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.94
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9653
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88907
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9297200000000001
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,feeder,5.0,N Current (Min),A,27.75
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,feeder,5.0,N Current (Max),A,63.0
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,feeder,5.0,N Current (RMS),A,40.38
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,feeder,5.0,L3 Current (Min),A,44.88
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,feeder,5.0,L3 Current (Max),A,82.5
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,64.25
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,feeder,5.0,L2 Current (Min),A,24.38
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,feeder,5.0,L2 Current (Max),A,58.75
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,39.88
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,feeder,5.0,L1 Current (Min),A,29.5
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,feeder,5.0,L1 Current (Max),A,60.62
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,39.5
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.12
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.12
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-37.94
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79898
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93545
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.71548
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,feeder,4.0,N Current (Min),A,25.12
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,feeder,4.0,N Current (Max),A,53.5
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,feeder,4.0,N Current (RMS),A,33.62
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,21.12
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,47.38
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,35.0
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,64.88
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.38
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,21.5
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,58.5
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.88
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.31
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.69
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.12
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90835
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96844
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90271
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,feeder,3.0,N Current (Min),A,36.62
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,feeder,3.0,N Current (Max),A,57.12
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,feeder,3.0,N Current (RMS),A,45.12
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,46.12
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,77.38
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,57.75
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,61.25
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,93.62
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,73.12
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,47.75
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,76.5
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,56.88
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.38
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.88
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.94
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8904700000000001
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82614
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88061
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,feeder,2.0,N Current (Min),A,13.12
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,feeder,2.0,N Current (Max),A,21.25
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,feeder,2.0,N Current (RMS),A,15.12
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.75
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,26.75
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.75
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,14.38
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,29.25
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.25
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,10.62
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,27.75
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-60.13
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,82.19
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.17967
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.29638000000000003
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.05857999999999999
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.38
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage (Min),V,239.83
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage (Max),V,242.62
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage (Min),V,239.36
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage (Max),V,242.42
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage (Min),V,238.03
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage (Max),V,241.03
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,busbar,,L3 Active Power,kW,37.0
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,busbar,,L2 Active Power,kW,40.0
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,busbar,,L1 Active Power,kW,31.0
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,busbar,,N Current (Min),A,100.88
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,busbar,,N Current (Max),A,131.5
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,busbar,,N Current (RMS),A,115.38
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,busbar,,L3 Current (Min),A,134.62
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,busbar,,L3 Current (Max),A,205.0
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,busbar,,L3 Current (RMS),A,166.75
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,busbar,,L2 Current (Min),A,140.25
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,busbar,,L2 Current (Max),A,202.88
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,busbar,,L2 Current (RMS),A,175.25
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,busbar,,L1 Current (Min),A,115.75
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,busbar,,L1 Current (Max),A,174.75
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,busbar,,L1 Current (RMS),A,143.0
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.56
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.81
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.37
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9414399999999999
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.83447
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91495
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,feeder,5.0,N Current (Min),A,25.75
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,feeder,5.0,N Current (Max),A,53.12
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,feeder,5.0,N Current (RMS),A,36.75
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,feeder,5.0,L3 Current (Min),A,31.75
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,feeder,5.0,L3 Current (Max),A,73.38
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,47.38
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,feeder,5.0,L2 Current (Min),A,24.25
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,feeder,5.0,L2 Current (Max),A,56.25
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.38
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,feeder,5.0,L1 Current (Min),A,27.75
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,feeder,5.0,L1 Current (Max),A,57.25
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,38.75
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.88
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.87
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.56
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80084
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94434
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79837
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,feeder,4.0,N Current (Min),A,25.12
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,feeder,4.0,N Current (Max),A,48.38
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,feeder,4.0,N Current (RMS),A,34.25
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,21.5
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,53.12
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,35.5
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,66.0
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,49.25
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,21.25
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,56.38
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.12
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.5
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.75
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.25
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9345100000000001
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9337799999999999
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92343
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
