Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,feeder,3.0,N Current (Min),A,35.25
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,feeder,3.0,N Current (Max),A,64.25
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,feeder,3.0,N Current (RMS),A,46.75
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,42.38
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,94.38
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,68.75
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,38.88
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,77.75
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,52.25
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,48.62
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,89.88
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,64.5
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.0
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.0
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.19
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91946
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84155
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93506
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,feeder,2.0,N Current (Min),A,12.75
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,feeder,2.0,N Current (Max),A,33.5
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,feeder,2.0,N Current (RMS),A,15.25
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.0
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,33.38
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.88
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,14.62
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,42.88
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.25
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,17.12
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,29.25
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.25
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.13
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.88
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,35.0
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.18883
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.18849000000000002
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.09007000000000001
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage (Min),V,240.8
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage (Max),V,242.91
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage (Min),V,240.56
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage (Max),V,242.75
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage (Min),V,239.3
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage (Max),V,241.38
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,busbar,,L3 Active Power,kW,38.0
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,busbar,,L2 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,busbar,,L1 Active Power,kW,34.0
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,busbar,,N Current (Min),A,99.88
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,busbar,,N Current (Max),A,140.5
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,busbar,,N Current (RMS),A,113.62
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,busbar,,L3 Current (Min),A,129.38
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,busbar,,L3 Current (Max),A,218.75
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,busbar,,L3 Current (RMS),A,166.75
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,busbar,,L2 Current (Min),A,127.88
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,busbar,,L2 Current (Max),A,200.0
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,busbar,,L2 Current (RMS),A,149.88
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,busbar,,L1 Current (Min),A,123.0
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,busbar,,L1 Current (Max),A,206.25
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,busbar,,L1 Current (RMS),A,156.5
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.07
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.12
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.06
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93606
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8451799999999999
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9236700000000001
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,feeder,5.0,N Current (Min),A,25.75
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,feeder,5.0,N Current (Max),A,53.62
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,feeder,5.0,N Current (RMS),A,32.62
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,feeder,5.0,L3 Current (Min),A,31.5
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,feeder,5.0,L3 Current (Max),A,70.12
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,42.25
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,feeder,5.0,L2 Current (Min),A,23.75
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,feeder,5.0,L2 Current (Max),A,54.0
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,36.0
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,feeder,5.0,L1 Current (Min),A,26.88
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,feeder,5.0,L1 Current (Max),A,51.25
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,40.12
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.69
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.56
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.69
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85031
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96704
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87659
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,feeder,4.0,N Current (Min),A,25.12
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,feeder,4.0,N Current (Max),A,80.12
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,feeder,4.0,N Current (RMS),A,40.12
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,23.5
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,47.88
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.75
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,39.5
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,98.12
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,63.62
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,22.12
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,64.12
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.88
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.63
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.63
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.25
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8986200000000001
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9499799999999999
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93661
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,feeder,3.0,N Current (Min),A,32.12
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,feeder,3.0,N Current (Max),A,55.62
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,feeder,3.0,N Current (RMS),A,38.75
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,41.25
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,76.38
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,54.88
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,46.38
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,90.12
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,60.0
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,55.88
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,88.88
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,64.5
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.19
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.19
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.87
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94406
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8997200000000001
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88449
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,feeder,2.0,N Current (Min),A,13.38
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,feeder,2.0,N Current (Max),A,35.12
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,feeder,2.0,N Current (RMS),A,18.25
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.0
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,43.12
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.88
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,15.5
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,48.5
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,9.38
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,24.12
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.88
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-86.0
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.06
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,89.87
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.17427
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.33263000000000004
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.04985
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,feeder,1.0,N Current (Min),A,1.12
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,1.0
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage (Min),V,240.58
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage (Max),V,242.94
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage (Min),V,240.11
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage (Max),V,242.55
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage (Min),V,238.69
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage (Max),V,241.25
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,busbar,,L3 Active Power,kW,34.0
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,busbar,,L2 Active Power,kW,41.0
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,busbar,,L1 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,busbar,,N Current (Min),A,96.5
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,busbar,,N Current (Max),A,129.0
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,busbar,,N Current (RMS),A,108.0
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,busbar,,L3 Current (Min),A,127.62
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,busbar,,L3 Current (Max),A,211.12
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,busbar,,L3 Current (RMS),A,154.5
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,busbar,,L2 Current (Min),A,147.62
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,busbar,,L2 Current (Max),A,230.62
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,busbar,,L2 Current (RMS),A,178.25
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,busbar,,L1 Current (Min),A,132.5
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,busbar,,L1 Current (Max),A,206.25
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,busbar,,L1 Current (RMS),A,162.88
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.0
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.94
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-23.88
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8986200000000001
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.69625
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91528
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,feeder,5.0,N Current (Min),A,28.0
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,feeder,5.0,N Current (Max),A,42.12
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,feeder,5.0,N Current (RMS),A,34.0
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,feeder,5.0,L3 Current (Min),A,30.88
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,feeder,5.0,L3 Current (Max),A,39.88
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.12
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,feeder,5.0,L2 Current (Min),A,22.12
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,feeder,5.0,L2 Current (Max),A,50.88
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.38
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,feeder,5.0,L1 Current (Min),A,27.5
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,feeder,5.0,L1 Current (Max),A,47.38
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,37.62
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.31
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.63
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.62
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87616
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9350299999999999
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77874
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,feeder,4.0,N Current (Min),A,23.62
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,feeder,4.0,N Current (Max),A,45.62
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,feeder,4.0,N Current (RMS),A,32.38
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,24.0
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,46.75
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,33.75
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,65.88
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.0
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,18.62
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,55.5
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.56
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.44
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.25
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8591
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9334100000000001
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9606600000000001
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,feeder,3.0,N Current (Min),A,33.38
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,feeder,3.0,N Current (Max),A,64.62
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,feeder,3.0,N Current (RMS),A,47.0
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,39.25
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,83.75
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,50.25
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,41.75
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,106.38
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,60.75
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,62.25
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,99.0
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,78.5
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.5
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.75
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.69
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96283
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8501299999999999
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9006299999999999
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,feeder,2.0,N Current (Min),A,12.25
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,feeder,2.0,N Current (Max),A,37.88
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,feeder,2.0,N Current (RMS),A,17.88
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,17.5
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,49.25
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.38
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,14.12
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,31.38
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,9.12
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,33.5
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-79.19
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.31
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,44.88
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.17723
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.22411
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.13579000000000002
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage (Min),V,241.53
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage (Max),V,242.86
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage (Min),V,241.34
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage (Max),V,242.67
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage (Min),V,239.86
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage (Max),V,241.0
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,busbar,,L3 Active Power,kW,32.0
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,busbar,,L2 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,busbar,,L1 Active Power,kW,37.0
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,busbar,,N Current (Min),A,94.38
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,busbar,,N Current (Max),A,138.12
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,busbar,,N Current (RMS),A,108.38
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,busbar,,L3 Current (Min),A,127.88
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,busbar,,L3 Current (Max),A,177.5
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,busbar,,L3 Current (RMS),A,145.62
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,busbar,,L2 Current (Min),A,120.75
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,busbar,,L2 Current (Max),A,187.5
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,busbar,,L2 Current (RMS),A,151.38
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,busbar,,L1 Current (Min),A,133.12
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,busbar,,L1 Current (Max),A,212.38
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,busbar,,L1 Current (RMS),A,166.5
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.31
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-44.62
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.13
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9236700000000001
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.76379
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9209
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,feeder,5.0,N Current (Min),A,24.25
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,feeder,5.0,N Current (Max),A,45.62
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,feeder,5.0,N Current (RMS),A,32.12
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,feeder,5.0,L3 Current (Min),A,30.88
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,feeder,5.0,L3 Current (Max),A,58.0
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,40.88
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,feeder,5.0,L2 Current (Min),A,22.88
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,feeder,5.0,L2 Current (Max),A,59.75
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.12
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,feeder,5.0,L1 Current (Min),A,29.0
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,feeder,5.0,L1 Current (Max),A,57.5
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,38.88
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.0
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.31
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.44
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85382
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95245
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9006
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,feeder,4.0,N Current (Min),A,26.88
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,feeder,4.0,N Current (Max),A,46.5
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,feeder,4.0,N Current (RMS),A,34.12
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,25.12
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,53.5
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.62
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,36.0
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,69.75
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,53.12
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,26.5
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,68.12
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.25
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.69
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.63
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.06
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8806700000000001
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9683799999999999
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95999
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
