Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,feeder,3.0,N Current (Min),A,31.75
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,feeder,3.0,N Current (Max),A,80.62
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,feeder,3.0,N Current (RMS),A,47.75
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,41.88
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,70.38
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,51.88
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,49.25
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,98.12
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,74.75
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,59.88
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,126.25
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,83.75
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.37
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.06
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.81
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78973
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9136
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.78109
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,feeder,2.0,N Current (Min),A,13.12
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,feeder,2.0,N Current (Max),A,37.62
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,feeder,2.0,N Current (RMS),A,17.25
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,10.38
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,29.0
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.88
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,15.38
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,41.75
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.38
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,9.0
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,19.88
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-65.87
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.75
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,57.25
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.13759000000000002
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.36727
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.09593
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,feeder,1.0,N Current (Min),A,1.0
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.62
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage (Min),V,241.44
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage (Max),V,242.95
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage (Min),V,241.14
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage (Max),V,242.53
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage (Min),V,239.48
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage (Max),V,241.22
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,busbar,,L3 Active Power,kW,30.0
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,busbar,,L2 Active Power,kW,40.0
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,busbar,,L1 Active Power,kW,40.0
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,busbar,,N Current (Min),A,97.38
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,busbar,,N Current (Max),A,131.88
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,busbar,,N Current (RMS),A,110.38
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,busbar,,L3 Current (Min),A,120.38
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,busbar,,L3 Current (Max),A,163.25
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,busbar,,L3 Current (RMS),A,137.25
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,busbar,,L2 Current (Min),A,145.38
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,busbar,,L2 Current (Max),A,222.12
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,busbar,,L2 Current (RMS),A,177.5
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,busbar,,L1 Current (Min),A,133.12
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,busbar,,L1 Current (Max),A,230.0
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,busbar,,L1 Current (RMS),A,175.5
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 08:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.0
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-37.0
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.87
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9535799999999999
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.72946
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9305100000000001
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,feeder,5.0,N Current (Min),A,28.12
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,feeder,5.0,N Current (Max),A,51.12
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,feeder,5.0,N Current (RMS),A,38.75
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,feeder,5.0,L3 Current (Min),A,31.62
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,feeder,5.0,L3 Current (Max),A,77.75
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,55.75
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,feeder,5.0,L2 Current (Min),A,22.88
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,feeder,5.0,L2 Current (Max),A,61.12
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.5
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,feeder,5.0,L1 Current (Min),A,26.62
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,feeder,5.0,L1 Current (Max),A,60.12
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,38.88
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.81
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.0
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.37
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81872
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9339299999999999
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8876
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,feeder,4.0,N Current (Min),A,23.12
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,feeder,4.0,N Current (Max),A,56.38
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,feeder,4.0,N Current (RMS),A,34.5
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,21.62
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,58.5
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.62
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,33.12
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,74.62
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.0
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,21.38
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,77.5
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.38
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.56
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.81
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.13
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87402
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95114
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93481
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,feeder,3.0,N Current (Min),A,33.0
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,feeder,3.0,N Current (Max),A,60.62
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,feeder,3.0,N Current (RMS),A,39.75
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,44.12
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,76.38
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,53.38
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,42.75
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,91.0
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,63.38
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,48.25
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,114.5
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,61.12
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.69
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.13
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-34.25
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86566
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90689
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8954799999999999
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,feeder,2.0,N Current (Min),A,12.0
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,feeder,2.0,N Current (Max),A,28.62
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,feeder,2.0,N Current (RMS),A,16.75
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.0
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,27.62
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.62
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,15.0
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,32.12
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.38
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,8.5
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,28.62
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.25
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.5
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.19
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,79.5
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.1559
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.34321999999999997
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.047139999999999994
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.75
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage (Min),V,241.84
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage (Max),V,243.25
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage (Min),V,241.42
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage (Max),V,242.8
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage (Min),V,240.03
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage (Max),V,241.42
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,busbar,,L3 Active Power,kW,35.0
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,busbar,,L2 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,busbar,,L1 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,busbar,,N Current (Min),A,95.12
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,busbar,,N Current (Max),A,118.0
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,busbar,,N Current (RMS),A,103.12
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,busbar,,L3 Current (Min),A,119.25
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,busbar,,L3 Current (Max),A,201.0
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,busbar,,L3 Current (RMS),A,156.38
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,busbar,,L2 Current (Min),A,136.62
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,busbar,,L2 Current (Max),A,192.88
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,busbar,,L2 Current (RMS),A,161.38
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,busbar,,L1 Current (Min),A,132.0
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,busbar,,L1 Current (Max),A,215.25
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,busbar,,L1 Current (RMS),A,161.75
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.06
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.5
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.56
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97119
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.84314
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9545899999999999
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,feeder,5.0,N Current (Min),A,28.12
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,feeder,5.0,N Current (Max),A,58.0
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,feeder,5.0,N Current (RMS),A,40.12
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,feeder,5.0,L3 Current (Min),A,50.0
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,feeder,5.0,L3 Current (Max),A,85.12
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,65.25
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,feeder,5.0,L2 Current (Min),A,26.0
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,feeder,5.0,L2 Current (Max),A,47.75
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.88
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,feeder,5.0,L1 Current (Min),A,34.5
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,feeder,5.0,L1 Current (Max),A,74.75
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,48.5
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.31
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.75
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.56
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8897700000000001
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8446299999999999
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88421
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,feeder,4.0,N Current (Min),A,23.38
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,feeder,4.0,N Current (Max),A,53.12
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,feeder,4.0,N Current (RMS),A,32.38
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,23.38
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,68.12
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.5
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,25.75
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,56.5
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,33.25
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,76.25
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.88
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.88
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.93
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.63
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86893
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9650299999999999
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97321
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,feeder,3.0,N Current (Min),A,35.75
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,feeder,3.0,N Current (Max),A,92.38
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,feeder,3.0,N Current (RMS),A,56.62
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,40.75
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,77.5
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,53.5
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,51.0
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,129.38
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,76.5
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,49.25
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,131.88
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,94.38
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.88
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.06
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.19
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8497899999999999
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94757
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9153700000000001
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,feeder,2.0,N Current (Min),A,11.88
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,feeder,2.0,N Current (Max),A,42.38
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,feeder,2.0,N Current (RMS),A,19.88
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,10.38
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,34.12
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,15.38
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,48.0
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.12
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,9.88
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,31.25
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.12
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.75
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.87
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,66.12
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.17263
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.39100999999999997
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.10539000000000001
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage (Min),V,241.42
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage (Max),V,243.64
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage (Min),V,241.38
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage (Max),V,243.3
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage (Min),V,239.62
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage (Max),V,241.77
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,busbar,,L3 Active Power,kW,39.0
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,busbar,,L2 Active Power,kW,39.0
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,busbar,,L1 Active Power,kW,48.0
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,busbar,,N Current (Min),A,93.75
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,busbar,,N Current (Max),A,148.25
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,busbar,,N Current (RMS),A,112.12
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,busbar,,L3 Current (Min),A,132.75
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,busbar,,L3 Current (Max),A,212.38
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,busbar,,L3 Current (RMS),A,172.38
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,busbar,,L2 Current (Min),A,140.25
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,busbar,,L2 Current (Max),A,236.5
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,busbar,,L2 Current (RMS),A,170.0
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,busbar,,L1 Current (Min),A,162.12
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,busbar,,L1 Current (Max),A,259.88
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,busbar,,L1 Current (RMS),A,208.12
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.06
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.94
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.19
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9589799999999999
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8933700000000001
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8891899999999999
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,feeder,5.0,N Current (Min),A,25.25
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,feeder,5.0,N Current (Max),A,52.25
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,feeder,5.0,N Current (RMS),A,34.88
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,feeder,5.0,L3 Current (Min),A,36.38
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,feeder,5.0,L3 Current (Max),A,76.12
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,56.0
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,feeder,5.0,L2 Current (Min),A,31.0
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,feeder,5.0,L2 Current (Max),A,48.75
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,38.88
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,feeder,5.0,L1 Current (Min),A,25.75
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,feeder,5.0,L1 Current (Max),A,51.12
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.62
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.13
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-32.56
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.32
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82196
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88174
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9080799999999999
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,feeder,4.0,N Current (Min),A,23.62
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,feeder,4.0,N Current (Max),A,46.0
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,feeder,4.0,N Current (RMS),A,33.25
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,22.75
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,48.0
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,25.88
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,51.88
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.88
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,36.0
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,67.12
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,50.88
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.06
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.38
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.63
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8714299999999999
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93021
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9758899999999999
