Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,feeder,3.0,N Current (Min),A,38.5
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,feeder,3.0,N Current (Max),A,70.12
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,feeder,3.0,N Current (RMS),A,52.62
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,40.75
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,76.88
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,50.88
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,41.25
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,107.62
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,57.5
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,74.62
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,108.0
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,89.25
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.19
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.88
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.94
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80185
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9761
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8685299999999999
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,feeder,2.0,N Current (Min),A,15.12
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,feeder,2.0,N Current (Max),A,52.75
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,feeder,2.0,N Current (RMS),A,29.5
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,10.38
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,19.5
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.25
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,23.5
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,58.38
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.12
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,9.88
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,26.88
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.88
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.31
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.44
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,118.81
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.136
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.53347
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,2e-05
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage (Min),V,241.41
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage (Max),V,243.95
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage (Min),V,241.11
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage (Max),V,243.58
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage (Min),V,239.38
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage (Max),V,242.03
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,busbar,,L3 Active Power,kW,32.0
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,busbar,,L2 Active Power,kW,38.0
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,busbar,,L1 Active Power,kW,42.0
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,busbar,,N Current (Min),A,93.25
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,busbar,,N Current (Max),A,120.75
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,busbar,,N Current (RMS),A,104.75
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,busbar,,L3 Current (Min),A,113.88
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,busbar,,L3 Current (Max),A,179.5
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,busbar,,L3 Current (RMS),A,144.88
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,busbar,,L2 Current (Min),A,125.0
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,busbar,,L2 Current (Max),A,231.62
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,busbar,,L2 Current (RMS),A,167.38
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,busbar,,L1 Current (Min),A,161.5
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,busbar,,L1 Current (Max),A,210.75
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,busbar,,L1 Current (RMS),A,184.75
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.63
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.81
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.38
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9358799999999999
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8432
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89105
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,feeder,5.0,N Current (Min),A,23.12
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,feeder,5.0,N Current (Max),A,67.5
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,feeder,5.0,N Current (RMS),A,34.12
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,feeder,5.0,L3 Current (Min),A,28.75
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,feeder,5.0,L3 Current (Max),A,89.38
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,50.88
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,feeder,5.0,L2 Current (Min),A,26.0
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,feeder,5.0,L2 Current (Max),A,48.5
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.88
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,feeder,5.0,L1 Current (Min),A,25.62
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,feeder,5.0,L1 Current (Max),A,38.75
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.75
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.37
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-26.62
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.62
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8491799999999999
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8965700000000001
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8555299999999999
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,feeder,4.0,N Current (Min),A,21.25
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,feeder,4.0,N Current (Max),A,58.25
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,feeder,4.0,N Current (RMS),A,33.25
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,22.0
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,79.25
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.75
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,26.88
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,63.12
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.62
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,25.75
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,104.5
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,50.25
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.38
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.06
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.19
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9031100000000001
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93463
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97095
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,feeder,3.0,N Current (Min),A,32.25
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,feeder,3.0,N Current (Max),A,73.62
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,feeder,3.0,N Current (RMS),A,48.62
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,40.88
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,83.62
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,57.75
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,43.12
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,70.25
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,54.75
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,58.12
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,118.25
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,87.25
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.19
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.87
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.69
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8436899999999999
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97708
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94452
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,feeder,2.0,N Current (Min),A,11.88
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,feeder,2.0,N Current (Max),A,71.25
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,feeder,2.0,N Current (RMS),A,40.62
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,10.75
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,20.62
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.88
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,18.12
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,84.12
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,51.88
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,18.12
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,34.62
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,13.87
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-68.5
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,74.88
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.14171
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.61569
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.04945
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage (Min),V,238.88
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage (Max),V,243.48
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage (Min),V,238.38
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage (Max),V,243.0
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage (Min),V,237.3
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage (Max),V,241.62
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,busbar,,L3 Active Power,kW,35.0
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,busbar,,L2 Active Power,kW,40.0
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,busbar,,L1 Active Power,kW,42.0
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,busbar,,N Current (Min),A,91.88
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,busbar,,N Current (Max),A,128.62
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,busbar,,N Current (RMS),A,104.0
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,busbar,,L3 Current (Min),A,118.88
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,busbar,,L3 Current (Max),A,215.12
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,busbar,,L3 Current (RMS),A,157.75
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,busbar,,L2 Current (Min),A,121.62
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,busbar,,L2 Current (Max),A,218.12
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,busbar,,L2 Current (RMS),A,175.75
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,busbar,,L1 Current (Min),A,144.38
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,busbar,,L1 Current (Max),A,257.0
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,busbar,,L1 Current (RMS),A,185.0
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.44
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-33.19
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.38
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87149
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8446600000000001
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9505
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,feeder,5.0,N Current (Min),A,22.62
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,feeder,5.0,N Current (Max),A,43.12
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,feeder,5.0,N Current (RMS),A,30.12
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,feeder,5.0,L3 Current (Min),A,27.75
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,feeder,5.0,L3 Current (Max),A,61.62
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.62
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,feeder,5.0,L2 Current (Min),A,25.75
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,feeder,5.0,L2 Current (Max),A,59.88
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,37.0
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,feeder,5.0,L1 Current (Min),A,26.75
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,feeder,5.0,L1 Current (Max),A,59.0
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,40.25
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.94
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.44
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.13
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90225
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8682200000000001
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85251
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,feeder,4.0,N Current (Min),A,22.75
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,feeder,4.0,N Current (Max),A,79.62
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,feeder,4.0,N Current (RMS),A,41.38
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,20.75
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,66.5
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.25
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,26.5
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,39.12
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.25
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,26.5
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,105.12
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.0
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.19
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.63
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.12
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8852200000000001
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93661
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9526399999999999
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,feeder,3.0,N Current (Min),A,32.62
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,feeder,3.0,N Current (Max),A,56.88
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,feeder,3.0,N Current (RMS),A,41.25
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,40.38
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,82.12
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,52.5
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,43.25
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,84.88
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,58.38
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,54.5
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,96.0
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,73.12
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.81
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.69
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.56
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9080799999999999
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91089
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91937
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,feeder,2.0,N Current (Min),A,11.88
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,feeder,2.0,N Current (Max),A,26.5
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,feeder,2.0,N Current (RMS),A,16.38
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,10.62
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,27.62
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.25
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,14.88
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,35.62
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,9.12
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,31.5
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,67.75
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.25
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,72.06
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.15166
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.2986
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.10195
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.88
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.75
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage (Min),V,239.09
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage (Max),V,241.48
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage (Min),V,238.73
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage (Max),V,241.28
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage (Min),V,237.42
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage (Max),V,239.58
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,busbar,,L3 Active Power,kW,32.0
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,busbar,,L2 Active Power,kW,32.0
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,busbar,,L1 Active Power,kW,41.0
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,busbar,,N Current (Min),A,89.25
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,busbar,,N Current (Max),A,156.25
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,busbar,,N Current (RMS),A,111.62
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,busbar,,L3 Current (Min),A,111.88
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,busbar,,L3 Current (Max),A,212.12
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,busbar,,L3 Current (RMS),A,146.12
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,busbar,,L2 Current (Min),A,118.5
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,busbar,,L2 Current (Max),A,183.38
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,busbar,,L2 Current (RMS),A,147.0
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,busbar,,L1 Current (Min),A,139.0
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,busbar,,L1 Current (Max),A,249.25
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,busbar,,L1 Current (RMS),A,180.12
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.31
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.12
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.0
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9378299999999999
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8163100000000001
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9553200000000001
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,feeder,5.0,N Current (Min),A,23.0
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,feeder,5.0,N Current (Max),A,42.25
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,feeder,5.0,N Current (RMS),A,30.75
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,feeder,5.0,L3 Current (Min),A,33.88
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,feeder,5.0,L3 Current (Max),A,58.88
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,44.5
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,feeder,5.0,L2 Current (Min),A,26.38
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,feeder,5.0,L2 Current (Max),A,49.38
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.5
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,feeder,5.0,L1 Current (Min),A,31.38
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,feeder,5.0,L1 Current (Max),A,64.88
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,45.75
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.19
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.0
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.44
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8947700000000001
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90069
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.69677
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,feeder,4.0,N Current (Min),A,23.62
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,feeder,4.0,N Current (Max),A,56.38
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,feeder,4.0,N Current (RMS),A,35.62
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,22.88
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,70.0
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.12
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,26.25
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,60.62
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.0
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,21.5
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,55.5
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.25
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.56
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.38
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.25
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8759100000000001
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9063700000000001
