Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92605
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,feeder,3.0,N Current (Min),A,33.88
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,feeder,3.0,N Current (Max),A,58.0
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,feeder,3.0,N Current (RMS),A,41.62
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,40.12
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,81.62
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,53.62
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,41.88
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,75.62
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,53.0
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,50.5
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,100.88
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,66.5
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.94
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.63
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.63
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9267
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8611700000000001
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8843700000000001
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,feeder,2.0,N Current (Min),A,13.12
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,feeder,2.0,N Current (Max),A,31.88
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,feeder,2.0,N Current (RMS),A,17.38
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.38
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,40.75
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.88
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,14.38
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,29.25
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.88
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,9.62
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,40.25
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.75
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.75
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-74.38
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,7.0
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.17238
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.21224
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.0923
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,feeder,1.0,N Current (Min),A,1.38
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,1.5
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage (Min),V,240.08
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage (Max),V,241.84
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage (Min),V,240.5
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage (Max),V,241.95
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage (Min),V,238.84
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage (Max),V,240.23
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,busbar,,L3 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,busbar,,L2 Active Power,kW,31.0
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,busbar,,L1 Active Power,kW,35.0
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,busbar,,N Current (Min),A,88.75
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,busbar,,N Current (Max),A,127.62
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,busbar,,N Current (RMS),A,104.0
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,busbar,,L3 Current (Min),A,137.12
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,busbar,,L3 Current (Max),A,208.38
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,busbar,,L3 Current (RMS),A,162.0
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,busbar,,L2 Current (Min),A,120.25
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,busbar,,L2 Current (Max),A,182.12
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,busbar,,L2 Current (RMS),A,143.5
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,busbar,,L1 Current (Min),A,123.12
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,busbar,,L1 Current (Max),A,229.5
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,busbar,,L1 Current (RMS),A,158.38
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 07:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.63
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-30.81
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.25
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91705
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8713700000000001
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8501
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,feeder,5.0,N Current (Min),A,22.75
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,feeder,5.0,N Current (Max),A,41.38
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,feeder,5.0,N Current (RMS),A,27.88
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,feeder,5.0,L3 Current (Min),A,27.0
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,feeder,5.0,L3 Current (Max),A,61.88
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,38.62
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,feeder,5.0,L2 Current (Min),A,27.25
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,feeder,5.0,L2 Current (Max),A,51.75
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.62
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,feeder,5.0,L1 Current (Min),A,24.12
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,feeder,5.0,L1 Current (Max),A,36.25
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.38
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.12
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.44
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-49.69
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8401799999999999
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87729
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.75912
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,feeder,4.0,N Current (Min),A,20.88
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,feeder,4.0,N Current (Max),A,37.62
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,feeder,4.0,N Current (RMS),A,26.38
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,24.0
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,45.88
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.75
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,25.75
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,49.12
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.38
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,24.38
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,49.25
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.25
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.38
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.25
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.44
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82406
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8962399999999999
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9585299999999999
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,feeder,3.0,N Current (Min),A,37.12
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,feeder,3.0,N Current (Max),A,86.62
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,feeder,3.0,N Current (RMS),A,55.25
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,42.0
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,55.5
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,44.62
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,41.25
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,69.62
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,50.0
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,60.75
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,121.38
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,87.38
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.44
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.81
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.0
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91894
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89718
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8078
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,feeder,2.0,N Current (Min),A,11.88
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,feeder,2.0,N Current (Max),A,41.5
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,feeder,2.0,N Current (RMS),A,19.88
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,10.25
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,58.25
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.25
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,13.88
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,42.12
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.38
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,8.62
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,18.75
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-77.88
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.75
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,95.31
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.15319000000000002
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.31936
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.08925
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.75
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage (Min),V,240.78
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage (Max),V,244.0
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage (Min),V,241.0
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage (Max),V,243.81
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage (Min),V,239.12
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage (Max),V,242.22
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,busbar,,L3 Active Power,kW,30.0
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,busbar,,L2 Active Power,kW,32.0
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,busbar,,L1 Active Power,kW,34.0
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,busbar,,N Current (Min),A,89.38
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,busbar,,N Current (Max),A,114.12
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,busbar,,N Current (RMS),A,97.75
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,busbar,,L3 Current (Min),A,105.38
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,busbar,,L3 Current (Max),A,190.88
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,busbar,,L3 Current (RMS),A,137.12
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,busbar,,L2 Current (Min),A,116.75
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,busbar,,L2 Current (Max),A,180.5
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,busbar,,L2 Current (RMS),A,145.62
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,busbar,,L1 Current (Min),A,121.38
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,busbar,,L1 Current (Max),A,193.12
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,busbar,,L1 Current (RMS),A,154.62
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.88
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.44
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.94
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8759100000000001
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.86816
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88751
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,feeder,5.0,N Current (Min),A,23.12
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,feeder,5.0,N Current (Max),A,38.75
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,feeder,5.0,N Current (RMS),A,27.75
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,feeder,5.0,L3 Current (Min),A,26.25
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,feeder,5.0,L3 Current (Max),A,37.88
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.38
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,feeder,5.0,L2 Current (Min),A,27.75
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,feeder,5.0,L2 Current (Max),A,62.25
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,37.62
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,feeder,5.0,L1 Current (Min),A,24.25
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,feeder,5.0,L1 Current (Max),A,45.75
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.5
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.75
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.0
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-39.31
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86954
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.84131
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78683
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,feeder,4.0,N Current (Min),A,21.12
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,feeder,4.0,N Current (Max),A,35.0
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,feeder,4.0,N Current (RMS),A,26.62
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,27.88
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,48.62
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,25.38
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,40.62
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.62
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,25.0
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,49.0
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.69
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.56
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.25
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91489
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87372
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9505899999999999
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,feeder,3.0,N Current (Min),A,41.25
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,feeder,3.0,N Current (Max),A,95.38
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,feeder,3.0,N Current (RMS),A,64.0
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,42.25
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,134.75
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,81.25
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,40.25
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,59.12
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,44.38
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,44.25
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,137.88
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,88.0
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.62
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.0
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-37.37
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83499
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8645299999999999
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.78213
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,feeder,2.0,N Current (Min),A,12.0
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,feeder,2.0,N Current (Max),A,33.25
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,feeder,2.0,N Current (RMS),A,16.25
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,10.0
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,23.62
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,14.38
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,38.75
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.38
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,7.88
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,23.62
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,123.32
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-81.69
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,68.25
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.16289
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.16933
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.14797000000000002
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.75
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage (Min),V,241.78
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage (Max),V,243.67
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage (Min),V,241.84
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage (Max),V,243.62
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage (Min),V,240.02
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage (Max),V,242.2
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,busbar,,L3 Active Power,kW,35.0
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,busbar,,L2 Active Power,kW,28.0
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,busbar,,L1 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,busbar,,N Current (Min),A,90.5
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,busbar,,N Current (Max),A,135.38
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,busbar,,N Current (RMS),A,107.62
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,busbar,,L3 Current (Min),A,114.62
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,busbar,,L3 Current (Max),A,212.5
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,busbar,,L3 Current (RMS),A,158.25
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,busbar,,L2 Current (Min),A,111.25
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,busbar,,L2 Current (Max),A,163.88
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,busbar,,L2 Current (RMS),A,130.5
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,busbar,,L1 Current (Min),A,103.88
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,busbar,,L1 Current (Max),A,220.25
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,busbar,,L1 Current (RMS),A,161.75
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.56
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.12
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-26.44
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91385
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.85159
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89792
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,feeder,5.0,N Current (Min),A,22.88
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,feeder,5.0,N Current (Max),A,37.0
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,feeder,5.0,N Current (RMS),A,27.25
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,feeder,5.0,L3 Current (Min),A,26.62
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,feeder,5.0,L3 Current (Max),A,58.5
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,38.38
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,feeder,5.0,L2 Current (Min),A,25.38
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,feeder,5.0,L2 Current (Max),A,54.88
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.12
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,feeder,5.0,L1 Current (Min),A,24.38
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,feeder,5.0,L1 Current (Max),A,49.12
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.38
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.69
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.25
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.62
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86014
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92816
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8024600000000001
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,feeder,4.0,N Current (Min),A,19.0
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,feeder,4.0,N Current (Max),A,38.75
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,feeder,4.0,N Current (RMS),A,26.88
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,27.25
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,48.12
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,30.5
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,59.25
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.62
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,22.25
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,41.12
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.12
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.75
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.31
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.31
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9696299999999999
