Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8858600000000001
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93027
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,feeder,3.0,N Current (Min),A,50.25
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,feeder,3.0,N Current (Max),A,77.0
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,feeder,3.0,N Current (RMS),A,65.0
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,86.5
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,112.62
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,96.38
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,39.25
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,64.5
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,45.62
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,48.12
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,108.38
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,77.62
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.13
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.13
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.31
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80606
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8847
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7861899999999999
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,feeder,2.0,N Current (Min),A,11.75
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,feeder,2.0,N Current (Max),A,27.25
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,feeder,2.0,N Current (RMS),A,17.88
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,9.62
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,34.88
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,15.75
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,32.88
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.12
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,7.88
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,16.62
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.56
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.56
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,157.44
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.18187
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.2278
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.07066
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,feeder,1.0,N Current (Min),A,1.38
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.62
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,1.38
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage (Min),V,241.42
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage (Max),V,243.02
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage (Min),V,241.88
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage (Max),V,243.22
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage (Min),V,240.17
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage (Max),V,241.75
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,busbar,,L3 Active Power,kW,41.0
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,busbar,,L2 Active Power,kW,31.0
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,busbar,,L1 Active Power,kW,32.0
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,busbar,,N Current (Min),A,88.0
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,busbar,,N Current (Max),A,134.75
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,busbar,,N Current (RMS),A,105.38
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,busbar,,L3 Current (Min),A,153.0
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,busbar,,L3 Current (Max),A,213.75
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,busbar,,L3 Current (RMS),A,179.12
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,busbar,,L2 Current (Min),A,118.88
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,busbar,,L2 Current (Max),A,173.75
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,busbar,,L2 Current (RMS),A,143.0
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,busbar,,L1 Current (Min),A,107.88
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,busbar,,L1 Current (Max),A,175.5
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,busbar,,L1 Current (RMS),A,146.62
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.44
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.0
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.38
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9013700000000001
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.86654
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8483299999999999
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,feeder,5.0,N Current (Min),A,23.88
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,feeder,5.0,N Current (Max),A,49.62
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,feeder,5.0,N Current (RMS),A,30.5
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,feeder,5.0,L3 Current (Min),A,24.88
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,feeder,5.0,L3 Current (Max),A,68.12
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,37.38
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,feeder,5.0,L2 Current (Min),A,28.5
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,feeder,5.0,L2 Current (Max),A,54.0
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,39.0
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,feeder,5.0,L1 Current (Min),A,24.0
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,feeder,5.0,L1 Current (Max),A,37.62
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.88
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.38
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.37
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-43.0
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8542200000000001
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86929
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78796
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,feeder,4.0,N Current (Min),A,18.38
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,feeder,4.0,N Current (Max),A,33.75
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,feeder,4.0,N Current (RMS),A,23.5
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,27.12
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,35.88
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.62
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,25.75
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,49.38
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.75
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,22.5
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,35.88
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.62
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.75
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.25
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.75
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93884
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91632
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84952
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,feeder,3.0,N Current (Min),A,32.62
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,feeder,3.0,N Current (Max),A,84.38
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,feeder,3.0,N Current (RMS),A,47.12
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,46.12
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,119.88
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,71.38
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,40.75
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,67.88
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,49.88
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,40.5
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,61.75
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,49.12
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.31
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.56
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-35.75
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8540000000000001
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85705
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7590600000000001
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,feeder,2.0,N Current (Min),A,11.38
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,feeder,2.0,N Current (Max),A,27.88
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,feeder,2.0,N Current (RMS),A,16.0
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,9.5
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,25.25
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,13.88
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,33.88
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.62
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,7.88
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,19.75
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.62
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-74.19
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.87
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-94.88
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.15395
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.25495999999999996
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.01204
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage (Min),V,241.73
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage (Max),V,243.38
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage (Min),V,242.11
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage (Max),V,243.62
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage (Min),V,240.52
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage (Max),V,241.86
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,busbar,,L3 Active Power,kW,34.0
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,busbar,,L2 Active Power,kW,30.0
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,busbar,,L1 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,busbar,,N Current (Min),A,88.25
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,busbar,,N Current (Max),A,131.75
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,busbar,,N Current (RMS),A,102.62
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,busbar,,L3 Current (Min),A,110.0
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,busbar,,L3 Current (Max),A,202.88
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,busbar,,L3 Current (RMS),A,152.25
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,busbar,,L2 Current (Min),A,114.38
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,busbar,,L2 Current (Max),A,163.5
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,busbar,,L2 Current (RMS),A,138.75
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,busbar,,L1 Current (Min),A,98.75
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,busbar,,L1 Current (Max),A,136.62
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,busbar,,L1 Current (RMS),A,111.62
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.68
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.44
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-25.06
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8720399999999999
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88431
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9154
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,feeder,5.0,N Current (Min),A,23.25
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,feeder,5.0,N Current (Max),A,48.38
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,feeder,5.0,N Current (RMS),A,29.0
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,feeder,5.0,L3 Current (Min),A,24.88
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,feeder,5.0,L3 Current (Max),A,53.88
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.38
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,feeder,5.0,L2 Current (Min),A,35.0
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,feeder,5.0,L2 Current (Max),A,64.25
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,41.25
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,feeder,5.0,L1 Current (Min),A,24.0
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,feeder,5.0,L1 Current (Max),A,64.38
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,37.25
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.25
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.56
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.12
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88205
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8454
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8613
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,feeder,4.0,N Current (Min),A,19.25
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,feeder,4.0,N Current (Max),A,37.12
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,feeder,4.0,N Current (RMS),A,24.5
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,21.38
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,57.75
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.25
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,25.25
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,45.62
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.25
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,24.12
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,45.88
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.12
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.69
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.13
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.31
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89523
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9173899999999999
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79995
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,feeder,3.0,N Current (Min),A,31.88
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,feeder,3.0,N Current (Max),A,53.12
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,feeder,3.0,N Current (RMS),A,38.75
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,40.5
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,77.0
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,52.75
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,40.5
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,70.12
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,49.75
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,41.0
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,54.25
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.88
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.94
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.31
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.93
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83105
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86419
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.79648
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,feeder,2.0,N Current (Min),A,12.25
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,feeder,2.0,N Current (Max),A,24.25
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,feeder,2.0,N Current (RMS),A,15.38
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,9.88
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,17.75
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.38
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,14.5
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,33.75
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.88
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,8.25
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,24.38
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.62
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,60.5
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.06
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,88.81
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.11867
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.28728000000000004
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.02766
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage (Min),V,241.23
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage (Max),V,244.98
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage (Min),V,241.22
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage (Max),V,245.03
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage (Min),V,239.69
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage (Max),V,243.34
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,busbar,,L3 Active Power,kW,27.0
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,busbar,,L2 Active Power,kW,30.0
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,busbar,,L1 Active Power,kW,26.0
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,busbar,,N Current (Min),A,85.5
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,busbar,,N Current (Max),A,100.38
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,busbar,,N Current (RMS),A,91.12
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,busbar,,L3 Current (Min),A,103.62
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,busbar,,L3 Current (Max),A,148.88
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,busbar,,L3 Current (RMS),A,126.12
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,busbar,,L2 Current (Min),A,124.88
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,busbar,,L2 Current (Max),A,161.75
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,busbar,,L2 Current (RMS),A,139.5
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,busbar,,L1 Current (Min),A,109.88
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,busbar,,L1 Current (Max),A,146.75
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,busbar,,L1 Current (RMS),A,123.5
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.62
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.25
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.81
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8938299999999999
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9082899999999999
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8226600000000001
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,feeder,5.0,N Current (Min),A,23.88
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,feeder,5.0,N Current (Max),A,44.0
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,feeder,5.0,N Current (RMS),A,27.38
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,feeder,5.0,L3 Current (Min),A,25.12
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,feeder,5.0,L3 Current (Max),A,50.62
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.12
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,feeder,5.0,L2 Current (Min),A,36.25
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,feeder,5.0,L2 Current (Max),A,68.38
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,42.88
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,feeder,5.0,L1 Current (Min),A,23.5
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,feeder,5.0,L1 Current (Max),A,34.75
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.75
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.63
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-29.56
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.62
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8318200000000001
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.82989
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88418
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,feeder,4.0,N Current (Min),A,20.12
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,feeder,4.0,N Current (Max),A,62.5
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,feeder,4.0,N Current (RMS),A,33.88
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,22.0
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,40.62
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.75
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,23.75
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,40.0
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,27.38
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,80.12
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.5
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.81
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.25
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.62
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
