Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8621200000000001
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91186
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8537299999999999
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,feeder,3.0,N Current (Min),A,31.75
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,feeder,3.0,N Current (Max),A,47.88
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,feeder,3.0,N Current (RMS),A,37.25
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,39.0
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,75.0
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,47.62
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,42.5
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,56.5
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.75
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,41.38
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,68.12
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,51.5
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.25
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.81
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.19
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8143
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88092
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8513799999999999
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,feeder,2.0,N Current (Min),A,12.25
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,feeder,2.0,N Current (Max),A,23.5
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,feeder,2.0,N Current (RMS),A,14.75
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,10.0
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,18.0
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.88
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,15.75
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,27.75
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.12
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,8.5
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,22.5
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.62
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.06
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.69
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.63
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.10255999999999998
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.24236
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.07024
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage (Min),V,242.16
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage (Max),V,245.11
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage (Min),V,242.44
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage (Max),V,245.14
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage (Min),V,240.69
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage (Max),V,243.55
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,busbar,,L3 Active Power,kW,25.0
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,busbar,,L2 Active Power,kW,30.0
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,busbar,,L1 Active Power,kW,29.0
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,busbar,,N Current (Min),A,86.38
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,busbar,,N Current (Max),A,116.88
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,busbar,,N Current (RMS),A,96.25
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,busbar,,L3 Current (Min),A,99.75
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,busbar,,L3 Current (Max),A,157.12
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,busbar,,L3 Current (RMS),A,116.88
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,busbar,,L2 Current (Min),A,121.88
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,busbar,,L2 Current (Max),A,154.5
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,busbar,,L2 Current (RMS),A,135.12
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,busbar,,L1 Current (Min),A,103.12
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,busbar,,L1 Current (Max),A,183.25
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,busbar,,L1 Current (RMS),A,133.62
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 06:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.75
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.19
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-27.5
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87936
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9201
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8382799999999999
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,feeder,5.0,N Current (Min),A,23.12
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,feeder,5.0,N Current (Max),A,34.75
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,feeder,5.0,N Current (RMS),A,28.62
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,feeder,5.0,L3 Current (Min),A,24.88
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,feeder,5.0,L3 Current (Max),A,41.25
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.38
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,feeder,5.0,L2 Current (Min),A,36.12
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,feeder,5.0,L2 Current (Max),A,55.0
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,45.62
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,feeder,5.0,L1 Current (Min),A,23.88
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,feeder,5.0,L1 Current (Max),A,36.5
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.62
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-37.81
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-32.19
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.06
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.73339
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.7984899999999999
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9126299999999999
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,feeder,4.0,N Current (Min),A,20.88
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,feeder,4.0,N Current (Max),A,66.25
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,feeder,4.0,N Current (RMS),A,41.88
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,21.5
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,32.25
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,22.62
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,36.62
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.75
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,33.25
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,83.12
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,56.38
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.68
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.94
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.75
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8645
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88721
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8603200000000001
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,feeder,3.0,N Current (Min),A,30.5
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,feeder,3.0,N Current (Max),A,51.5
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,feeder,3.0,N Current (RMS),A,36.62
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,37.38
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,73.62
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,48.75
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,41.0
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,58.12
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.38
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,40.38
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,66.12
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,48.0
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.25
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.25
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.69
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82181
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8931899999999999
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84015
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,feeder,2.0,N Current (Min),A,11.5
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,feeder,2.0,N Current (Max),A,32.88
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,feeder,2.0,N Current (RMS),A,17.12
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,10.12
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,20.12
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.25
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,15.75
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,38.5
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,8.75
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,16.62
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.75
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,51.12
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-65.19
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,43.88
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.0909
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.29699000000000003
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.05135
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,feeder,1.0,N Current (Min),A,3.25
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.25
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage (Min),V,242.22
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage (Max),V,244.62
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage (Min),V,242.28
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage (Max),V,244.84
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage (Min),V,240.62
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage (Max),V,243.0
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,busbar,,L3 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,busbar,,L2 Active Power,kW,30.0
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,busbar,,L1 Active Power,kW,30.0
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,busbar,,N Current (Min),A,85.38
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,busbar,,N Current (Max),A,113.38
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,busbar,,N Current (RMS),A,96.5
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,busbar,,L3 Current (Min),A,97.5
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,busbar,,L3 Current (Max),A,133.0
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,busbar,,L3 Current (RMS),A,111.12
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,busbar,,L2 Current (Min),A,122.5
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,busbar,,L2 Current (Max),A,159.25
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,busbar,,L2 Current (RMS),A,135.62
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,busbar,,L1 Current (Min),A,109.62
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,busbar,,L1 Current (Max),A,177.5
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,busbar,,L1 Current (RMS),A,140.5
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.56
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.44
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-27.25
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89139
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9393299999999999
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8426799999999999
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,feeder,5.0,N Current (Min),A,24.25
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,feeder,5.0,N Current (Max),A,44.62
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,feeder,5.0,N Current (RMS),A,31.5
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,feeder,5.0,L3 Current (Min),A,25.12
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,feeder,5.0,L3 Current (Max),A,45.88
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.5
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,feeder,5.0,L2 Current (Min),A,37.38
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,feeder,5.0,L2 Current (Max),A,65.25
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,49.12
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,feeder,5.0,L1 Current (Min),A,23.62
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,feeder,5.0,L1 Current (Max),A,29.75
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.12
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.0
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.69
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.5
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7225600000000001
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.80279
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8549200000000001
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,feeder,4.0,N Current (Min),A,20.88
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,feeder,4.0,N Current (Max),A,41.12
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,feeder,4.0,N Current (RMS),A,27.5
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,21.38
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,31.38
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,22.12
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,40.12
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,27.25
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,55.88
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.62
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.62
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.5
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.56
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8345
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91958
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9038700000000001
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,feeder,3.0,N Current (Min),A,29.12
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,feeder,3.0,N Current (Max),A,43.25
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,feeder,3.0,N Current (RMS),A,35.12
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,36.62
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,57.12
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.75
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,40.75
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,65.25
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,50.75
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,40.88
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,76.38
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,57.38
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.69
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.81
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.19
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84839
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8728299999999999
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.80401
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,feeder,2.0,N Current (Min),A,10.75
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,feeder,2.0,N Current (Max),A,27.12
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,feeder,2.0,N Current (RMS),A,13.62
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,9.75
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,17.75
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,14.62
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,32.25
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.75
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,7.25
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,18.0
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.38
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-58.37
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.87
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.75
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.09554
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.26149
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.06896000000000001
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage (Min),V,242.44
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage (Max),V,245.28
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage (Min),V,242.45
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage (Max),V,245.3
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage (Min),V,241.08
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage (Max),V,243.61
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,busbar,,L3 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,busbar,,L2 Active Power,kW,32.0
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,busbar,,L1 Active Power,kW,28.0
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,busbar,,N Current (Min),A,84.38
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,busbar,,N Current (Max),A,109.38
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,busbar,,N Current (RMS),A,93.0
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,busbar,,L3 Current (Min),A,94.75
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,busbar,,L3 Current (Max),A,128.62
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,busbar,,L3 Current (RMS),A,105.0
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,busbar,,L2 Current (Min),A,117.88
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,busbar,,L2 Current (Max),A,176.88
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,busbar,,L2 Current (RMS),A,143.0
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,busbar,,L1 Current (Min),A,113.75
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,busbar,,L1 Current (Max),A,159.0
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,busbar,,L1 Current (RMS),A,130.62
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.94
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.87
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-27.32
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8792399999999999
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9071899999999999
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.81579
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,feeder,5.0,N Current (Min),A,22.75
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,feeder,5.0,N Current (Max),A,37.38
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,feeder,5.0,N Current (RMS),A,26.75
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,feeder,5.0,L3 Current (Min),A,24.5
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,feeder,5.0,L3 Current (Max),A,35.12
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.38
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,feeder,5.0,L2 Current (Min),A,33.62
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,feeder,5.0,L2 Current (Max),A,55.62
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,39.88
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,feeder,5.0,L1 Current (Min),A,22.62
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,feeder,5.0,L1 Current (Max),A,31.25
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.88
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-36.69
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-33.31
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.94
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.75607
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.80865
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8154600000000001
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,feeder,4.0,N Current (Min),A,21.38
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,feeder,4.0,N Current (Max),A,35.12
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,feeder,4.0,N Current (RMS),A,24.25
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,22.12
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,29.0
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.12
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,23.38
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,42.12
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.75
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,32.25
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,49.0
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.31
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.5
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.12
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
