Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8257700000000001
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91769
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84491
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,feeder,3.0,N Current (Min),A,31.25
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,feeder,3.0,N Current (Max),A,51.38
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,feeder,3.0,N Current (RMS),A,34.12
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,36.75
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,56.5
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.5
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,40.5
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,77.25
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.38
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,40.88
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,59.75
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,45.25
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.19
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.0
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-39.31
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.75622
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90848
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.71841
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,feeder,2.0,N Current (Min),A,12.38
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,feeder,2.0,N Current (Max),A,39.0
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,feeder,2.0,N Current (RMS),A,18.75
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,9.38
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,17.62
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,14.75
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,42.25
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.12
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,7.25
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,13.62
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.38
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-43.62
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.13
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,70.25
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.0851
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.34264
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.008320000000000001
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,feeder,1.0,N Current (Min),A,1.38
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.62
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,1.38
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage (Min),V,242.14
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage (Max),V,245.3
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage (Min),V,242.16
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage (Max),V,245.25
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage (Min),V,240.52
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage (Max),V,243.66
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,busbar,,L3 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,busbar,,L2 Active Power,kW,30.0
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,busbar,,L1 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,busbar,,N Current (Min),A,83.62
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,busbar,,N Current (Max),A,113.12
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,busbar,,N Current (RMS),A,92.75
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,busbar,,L3 Current (Min),A,93.75
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,busbar,,L3 Current (Max),A,118.75
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,busbar,,L3 Current (RMS),A,100.38
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,busbar,,L2 Current (Min),A,115.0
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,busbar,,L2 Current (Max),A,169.25
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,busbar,,L2 Current (RMS),A,135.38
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,busbar,,L1 Current (Min),A,104.75
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,busbar,,L1 Current (Max),A,128.0
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,busbar,,L1 Current (RMS),A,112.12
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.0
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.0
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-27.06
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.81723
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.83929
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.85803
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,feeder,5.0,N Current (Min),A,21.5
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,feeder,5.0,N Current (Max),A,32.88
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,feeder,5.0,N Current (RMS),A,24.62
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,feeder,5.0,L3 Current (Min),A,24.12
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,feeder,5.0,L3 Current (Max),A,33.75
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.25
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,feeder,5.0,L2 Current (Min),A,27.88
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,feeder,5.0,L2 Current (Max),A,47.0
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.0
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,feeder,5.0,L1 Current (Min),A,23.5
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,feeder,5.0,L1 Current (Max),A,30.75
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.0
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-38.5
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-31.44
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.44
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8204600000000001
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8427100000000001
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83993
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,feeder,4.0,N Current (Min),A,19.62
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,feeder,4.0,N Current (Max),A,32.88
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,feeder,4.0,N Current (RMS),A,22.62
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,21.75
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,38.62
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.88
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,23.62
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,42.62
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.25
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,32.12
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,46.88
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.12
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.81
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.75
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.38
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8598899999999999
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9283100000000001
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8145399999999999
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,feeder,3.0,N Current (Min),A,31.62
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,feeder,3.0,N Current (Max),A,52.38
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,feeder,3.0,N Current (RMS),A,38.5
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,38.12
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,65.62
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,46.25
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,38.25
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,76.25
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,56.75
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,40.12
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,56.25
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.0
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.63
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.81
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-37.63
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79025
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85556
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.66467
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,feeder,2.0,N Current (Min),A,11.75
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,feeder,2.0,N Current (Max),A,26.62
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,feeder,2.0,N Current (RMS),A,15.38
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,9.62
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,22.12
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.38
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,14.38
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,30.75
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.62
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,7.38
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,13.12
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.88
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-43.81
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.94
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,29.56
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.09526
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.29552
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.02199
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage (Min),V,239.02
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage (Max),V,244.7
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage (Min),V,239.14
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage (Max),V,244.77
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage (Min),V,237.5
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage (Max),V,243.02
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,busbar,,L3 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,busbar,,L2 Active Power,kW,30.0
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,busbar,,L1 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,busbar,,N Current (Min),A,84.88
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,busbar,,N Current (Max),A,101.12
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,busbar,,N Current (RMS),A,91.0
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,busbar,,L3 Current (Min),A,95.75
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,busbar,,L3 Current (Max),A,135.5
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,busbar,,L3 Current (RMS),A,110.25
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,busbar,,L2 Current (Min),A,107.62
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,busbar,,L2 Current (Max),A,155.62
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,busbar,,L2 Current (RMS),A,136.75
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,busbar,,L1 Current (Min),A,105.12
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,busbar,,L1 Current (Max),A,127.62
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,busbar,,L1 Current (RMS),A,111.5
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-30.37
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.75
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-23.5
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8252799999999999
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7994
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.85721
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,feeder,5.0,N Current (Min),A,20.5
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,feeder,5.0,N Current (Max),A,25.75
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,feeder,5.0,N Current (RMS),A,22.25
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,feeder,5.0,L3 Current (Min),A,24.12
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,feeder,5.0,L3 Current (Max),A,40.25
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.12
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,feeder,5.0,L2 Current (Min),A,26.75
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,feeder,5.0,L2 Current (Max),A,38.88
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.88
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,feeder,5.0,L1 Current (Min),A,24.5
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,feeder,5.0,L1 Current (Max),A,31.38
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.5
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.25
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.0
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.31
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7287899999999999
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88125
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8539100000000001
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,feeder,4.0,N Current (Min),A,20.0
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,feeder,4.0,N Current (Max),A,33.12
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,feeder,4.0,N Current (RMS),A,25.12
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,22.5
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,33.25
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,24.38
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,44.88
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.12
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,33.5
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,50.0
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.88
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.06
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.13
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.94
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8312
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8872399999999999
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8505799999999999
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,feeder,3.0,N Current (Min),A,31.88
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,feeder,3.0,N Current (Max),A,42.0
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,feeder,3.0,N Current (RMS),A,34.88
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,38.0
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,56.12
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,44.12
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,34.5
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,69.38
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,44.75
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,44.62
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,71.0
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,50.38
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.87
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.25
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-42.88
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.71228
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82583
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.69104
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,feeder,2.0,N Current (Min),A,11.12
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,feeder,2.0,N Current (Max),A,25.25
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,feeder,2.0,N Current (RMS),A,13.25
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,9.12
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,19.5
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.25
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,13.5
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,28.0
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,7.62
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,13.75
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.25
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.13
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-50.81
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,69.38
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.08376
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.20601
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.0753
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage (Min),V,238.36
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage (Max),V,242.95
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage (Min),V,238.36
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage (Max),V,243.02
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage (Min),V,236.62
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage (Max),V,241.08
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,busbar,,L3 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,busbar,,L2 Active Power,kW,25.0
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,busbar,,L1 Active Power,kW,25.0
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,busbar,,N Current (Min),A,83.75
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,busbar,,N Current (Max),A,96.62
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,busbar,,N Current (RMS),A,87.75
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,busbar,,L3 Current (Min),A,94.62
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,busbar,,L3 Current (Max),A,124.62
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,busbar,,L3 Current (RMS),A,105.75
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,busbar,,L2 Current (Min),A,108.75
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,busbar,,L2 Current (Max),A,151.25
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,busbar,,L2 Current (RMS),A,121.25
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,busbar,,L1 Current (Min),A,111.88
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,busbar,,L1 Current (Max),A,142.75
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,busbar,,L1 Current (RMS),A,122.5
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.44
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.44
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-25.5
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8486
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8219299999999999
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8592200000000001
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,feeder,5.0,N Current (Min),A,19.88
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,feeder,5.0,N Current (Max),A,29.75
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,feeder,5.0,N Current (RMS),A,21.5
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,feeder,5.0,L3 Current (Min),A,24.25
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,feeder,5.0,L3 Current (Max),A,47.0
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.12
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,feeder,5.0,L2 Current (Min),A,27.0
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,feeder,5.0,L2 Current (Max),A,34.0
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.25
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,feeder,5.0,L1 Current (Min),A,23.5
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,feeder,5.0,L1 Current (Max),A,32.25
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.75
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-38.37
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-31.06
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.25
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.77649
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.7612
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77887
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,feeder,4.0,N Current (Min),A,19.12
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,feeder,4.0,N Current (Max),A,28.75
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,feeder,4.0,N Current (RMS),A,22.5
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,22.62
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,36.38
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.62
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,22.5
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,34.62
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,27.25
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,43.12
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.38
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.81
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.13
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.06
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
