Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85919
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92517
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84106
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,feeder,3.0,N Current (Min),A,32.0
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,feeder,3.0,N Current (Max),A,51.38
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,feeder,3.0,N Current (RMS),A,35.25
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,36.62
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,76.25
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.12
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,40.38
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,57.62
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,47.12
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,39.62
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,52.88
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,45.62
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-41.63
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.25
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.62
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.75854
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9379299999999999
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8571799999999999
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,feeder,2.0,N Current (Min),A,12.38
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,feeder,2.0,N Current (Max),A,30.12
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,feeder,2.0,N Current (RMS),A,20.25
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,8.75
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,24.62
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,14.62
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,36.0
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.25
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,8.38
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,15.75
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.88
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,77.88
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.12
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,92.56
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.09224
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.37676
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.01665
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage (Min),V,240.22
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage (Max),V,241.36
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage (Min),V,240.42
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage (Max),V,241.47
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage (Min),V,238.58
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage (Max),V,239.73
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,busbar,,L3 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,busbar,,L2 Active Power,kW,26.0
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,busbar,,L1 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,busbar,,N Current (Min),A,79.75
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,busbar,,N Current (Max),A,91.75
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,busbar,,N Current (RMS),A,84.25
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,busbar,,L3 Current (Min),A,94.5
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,busbar,,L3 Current (Max),A,145.5
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,busbar,,L3 Current (RMS),A,112.5
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,busbar,,L2 Current (Min),A,109.75
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,busbar,,L2 Current (Max),A,139.62
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,busbar,,L2 Current (RMS),A,123.25
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,busbar,,L1 Current (Min),A,99.88
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,busbar,,L1 Current (Max),A,124.12
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,busbar,,L1 Current (RMS),A,113.25
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 05:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.0
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.31
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-23.06
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8577899999999999
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.83096
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8887299999999999
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,feeder,5.0,N Current (Min),A,18.25
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,feeder,5.0,N Current (Max),A,23.5
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,feeder,5.0,N Current (RMS),A,19.75
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,feeder,5.0,L3 Current (Min),A,23.5
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,feeder,5.0,L3 Current (Max),A,33.62
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.38
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,feeder,5.0,L2 Current (Min),A,27.0
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,feeder,5.0,L2 Current (Max),A,35.5
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.25
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,feeder,5.0,L1 Current (Min),A,23.5
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,feeder,5.0,L1 Current (Max),A,32.12
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.75
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-39.37
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-36.94
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-44.62
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.72415
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.79733
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.72592
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,feeder,4.0,N Current (Min),A,17.25
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,feeder,4.0,N Current (Max),A,24.38
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,feeder,4.0,N Current (RMS),A,19.25
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,22.0
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,28.62
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.38
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,21.38
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,39.75
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.62
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,27.38
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,35.75
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.88
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.75
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.0
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.0
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9159799999999999
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91632
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7872
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,feeder,3.0,N Current (Min),A,30.88
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,feeder,3.0,N Current (Max),A,55.88
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,feeder,3.0,N Current (RMS),A,38.88
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,48.88
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,77.12
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,54.5
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,35.5
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,56.62
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.25
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,37.62
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,53.38
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.5
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.56
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.5
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.94
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7218899999999999
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9057299999999999
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8053899999999999
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,feeder,2.0,N Current (Min),A,8.75
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,feeder,2.0,N Current (Max),A,23.25
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,feeder,2.0,N Current (RMS),A,16.0
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,8.62
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,16.62
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.12
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.75
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,28.5
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,7.75
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,15.5
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,157.56
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.81
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,120.0
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.0894
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.30559000000000003
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.008870000000000001
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,feeder,1.0,N Current (Min),A,0.88
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage (Min),V,240.39
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage (Max),V,241.88
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage (Min),V,240.72
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage (Max),V,242.05
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage (Min),V,239.0
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage (Max),V,240.28
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,busbar,,L3 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,busbar,,L2 Active Power,kW,25.0
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,busbar,,L1 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,busbar,,N Current (Min),A,73.0
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,busbar,,N Current (Max),A,87.75
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,busbar,,N Current (RMS),A,79.38
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,busbar,,L3 Current (Min),A,103.5
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,busbar,,L3 Current (Max),A,131.0
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,busbar,,L3 Current (RMS),A,110.88
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,busbar,,L2 Current (Min),A,100.88
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,busbar,,L2 Current (Max),A,130.62
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,busbar,,L2 Current (RMS),A,116.62
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,busbar,,L1 Current (Min),A,97.5
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,busbar,,L1 Current (Max),A,114.5
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,busbar,,L1 Current (RMS),A,101.0
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.69
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.69
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.31
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8433799999999999
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.81079
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8949299999999999
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,feeder,5.0,N Current (Min),A,18.88
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,feeder,5.0,N Current (Max),A,24.38
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,feeder,5.0,N Current (RMS),A,20.12
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,feeder,5.0,L3 Current (Min),A,22.62
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,feeder,5.0,L3 Current (Max),A,37.38
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.75
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,feeder,5.0,L2 Current (Min),A,27.5
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,feeder,5.0,L2 Current (Max),A,35.62
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.38
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,feeder,5.0,L1 Current (Min),A,23.12
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,feeder,5.0,L1 Current (Max),A,32.25
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.5
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-42.56
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-39.69
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-39.19
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7247899999999999
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.7326
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7508199999999999
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,feeder,4.0,N Current (Min),A,17.25
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,feeder,4.0,N Current (Max),A,33.25
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,feeder,4.0,N Current (RMS),A,20.5
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,20.62
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,27.25
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.38
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,21.25
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,39.5
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.12
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,28.0
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,45.12
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.13
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.19
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.13
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90018
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90207
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7791100000000001
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,feeder,3.0,N Current (Min),A,29.88
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,feeder,3.0,N Current (Max),A,51.5
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,feeder,3.0,N Current (RMS),A,37.25
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,36.62
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,70.0
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,50.88
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,34.0
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,55.88
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.5
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,38.25
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,46.75
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.5
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-41.69
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.44
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.94
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.71725
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9097
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7590899999999999
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,feeder,2.0,N Current (Min),A,9.75
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,feeder,2.0,N Current (Max),A,26.0
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,feeder,2.0,N Current (RMS),A,15.25
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,8.5
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,17.0
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,13.88
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,30.38
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.88
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,6.88
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,15.75
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.75
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,18.38
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-78.06
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,95.0
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.0884
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.2647
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.00539
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage (Min),V,241.23
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage (Max),V,242.67
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage (Min),V,241.45
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage (Max),V,242.84
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage (Min),V,239.69
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage (Max),V,240.95
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,busbar,,L3 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,busbar,,L2 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,busbar,,L1 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,busbar,,N Current (Min),A,73.62
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,busbar,,N Current (Max),A,81.12
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,busbar,,N Current (RMS),A,76.5
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,busbar,,L3 Current (Min),A,90.25
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,busbar,,L3 Current (Max),A,124.62
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,busbar,,L3 Current (RMS),A,106.75
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,busbar,,L2 Current (Min),A,98.25
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,busbar,,L2 Current (Max),A,123.38
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,busbar,,L2 Current (RMS),A,110.38
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,busbar,,L1 Current (Min),A,98.0
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,busbar,,L1 Current (Max),A,116.0
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,busbar,,L1 Current (RMS),A,101.12
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.94
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-30.31
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.25
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8598899999999999
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.81714
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92532
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,feeder,5.0,N Current (Min),A,19.12
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,feeder,5.0,N Current (Max),A,23.62
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,feeder,5.0,N Current (RMS),A,20.5
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,feeder,5.0,L3 Current (Min),A,24.38
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,feeder,5.0,L3 Current (Max),A,31.75
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.0
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,feeder,5.0,L2 Current (Min),A,27.62
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,feeder,5.0,L2 Current (Max),A,34.12
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.88
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,feeder,5.0,L1 Current (Min),A,24.5
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,feeder,5.0,L1 Current (Max),A,32.62
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.5
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-41.69
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-44.94
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-40.0
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.75122
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.70111
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85119
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,feeder,4.0,N Current (Min),A,19.62
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,feeder,4.0,N Current (Max),A,32.62
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,feeder,4.0,N Current (RMS),A,24.38
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,20.62
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,31.88
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.75
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,21.75
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,28.12
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.75
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,28.0
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,43.12
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.75
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.5
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.44
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.69
