Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8515
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9131799999999999
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78289
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,feeder,3.0,N Current (Min),A,29.0
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,feeder,3.0,N Current (Max),A,41.25
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,feeder,3.0,N Current (RMS),A,32.5
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,36.62
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,55.0
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.0
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,36.0
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,60.0
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.75
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,37.75
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,45.38
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.38
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-42.5
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.25
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-46.12
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8086800000000001
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8861700000000001
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.65515
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,feeder,2.0,N Current (Min),A,10.5
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,feeder,2.0,N Current (Max),A,20.62
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,feeder,2.0,N Current (RMS),A,13.75
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,8.5
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,20.0
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.75
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,23.12
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.88
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,6.75
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,12.38
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.25
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.37
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.81
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,101.44
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.08857999999999999
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.20995
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.01906
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage (Min),V,240.62
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage (Max),V,242.34
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage (Min),V,241.05
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage (Max),V,242.52
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage (Min),V,239.16
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage (Max),V,240.56
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,busbar,,L3 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,busbar,,L2 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,busbar,,L1 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,busbar,,N Current (Min),A,73.0
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,busbar,,N Current (Max),A,81.38
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,busbar,,N Current (RMS),A,76.0
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,busbar,,L3 Current (Min),A,90.38
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,busbar,,L3 Current (Max),A,121.25
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,busbar,,L3 Current (RMS),A,102.25
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,busbar,,L2 Current (Min),A,99.75
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,busbar,,L2 Current (Max),A,125.62
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,busbar,,L2 Current (RMS),A,107.75
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,busbar,,L1 Current (Min),A,97.5
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,busbar,,L1 Current (Max),A,114.75
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,busbar,,L1 Current (RMS),A,105.75
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.62
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.12
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.07
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84625
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.78296
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9358200000000001
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,feeder,5.0,N Current (Min),A,19.5
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,feeder,5.0,N Current (Max),A,26.12
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,feeder,5.0,N Current (RMS),A,21.5
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,feeder,5.0,L3 Current (Min),A,23.75
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,feeder,5.0,L3 Current (Max),A,34.38
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,feeder,5.0,L2 Current (Min),A,26.88
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,feeder,5.0,L2 Current (Max),A,36.5
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.25
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,feeder,5.0,L1 Current (Min),A,24.88
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,feeder,5.0,L1 Current (Max),A,33.0
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.88
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.12
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-37.69
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.56
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79828
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.72549
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8933700000000001
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,feeder,4.0,N Current (Min),A,22.12
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,feeder,4.0,N Current (Max),A,36.88
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,feeder,4.0,N Current (RMS),A,26.38
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,20.62
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,34.38
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.12
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,22.0
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,28.75
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.12
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,35.38
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,50.0
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.88
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.63
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.19
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.06
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7875300000000001
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9032
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79037
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,feeder,3.0,N Current (Min),A,27.75
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,feeder,3.0,N Current (Max),A,42.5
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,feeder,3.0,N Current (RMS),A,31.12
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,34.75
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,42.75
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.38
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,34.25
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,64.75
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.75
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,37.75
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,52.62
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.62
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.69
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.06
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-40.87
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.72329
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81521
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.62115
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,feeder,2.0,N Current (Min),A,9.62
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,feeder,2.0,N Current (Max),A,23.5
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,feeder,2.0,N Current (RMS),A,11.38
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,9.0
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,16.0
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.38
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,25.5
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.75
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,6.75
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,12.38
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.25
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-86.25
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.06
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,122.0
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.06715
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.17043
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.06276
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,feeder,1.0,N Current (Min),A,1.38
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.62
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage (Min),V,241.2
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage (Max),V,242.19
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage (Min),V,241.34
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage (Max),V,242.39
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage (Min),V,239.31
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage (Max),V,240.28
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,busbar,,L3 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,busbar,,L2 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,busbar,,L1 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,busbar,,N Current (Min),A,74.38
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,busbar,,N Current (Max),A,88.12
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,busbar,,N Current (RMS),A,77.88
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,busbar,,L3 Current (Min),A,89.62
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,busbar,,L3 Current (Max),A,107.5
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,busbar,,L3 Current (RMS),A,94.5
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,busbar,,L2 Current (Min),A,96.38
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,busbar,,L2 Current (Max),A,129.5
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,busbar,,L2 Current (RMS),A,105.75
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,busbar,,L1 Current (Min),A,105.25
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,busbar,,L1 Current (Max),A,132.12
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,busbar,,L1 Current (RMS),A,109.25
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.19
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-32.0
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.56
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.83526
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.81283
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94101
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,feeder,5.0,N Current (Min),A,20.0
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,feeder,5.0,N Current (Max),A,29.88
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,feeder,5.0,N Current (RMS),A,23.12
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,feeder,5.0,L3 Current (Min),A,23.12
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,feeder,5.0,L3 Current (Max),A,32.75
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.25
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,feeder,5.0,L2 Current (Min),A,27.62
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,feeder,5.0,L2 Current (Max),A,43.12
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.62
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,feeder,5.0,L1 Current (Min),A,25.62
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,feeder,5.0,L1 Current (Max),A,34.0
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.62
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-35.69
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-40.87
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.62
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8006300000000001
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.72467
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8356600000000001
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,feeder,4.0,N Current (Min),A,18.88
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,feeder,4.0,N Current (Max),A,28.38
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,feeder,4.0,N Current (RMS),A,22.75
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,20.62
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,38.62
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.12
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,21.5
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,33.62
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.62
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,29.0
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,38.88
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.12
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.63
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.31
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.5
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8383799999999999
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8981600000000001
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78323
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,feeder,3.0,N Current (Min),A,27.62
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,feeder,3.0,N Current (Max),A,35.62
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,feeder,3.0,N Current (RMS),A,30.62
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,35.88
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,50.0
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.12
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,34.12
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,53.12
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.0
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,37.25
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,44.75
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.0
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-41.69
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.88
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-49.81
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88882
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8204600000000001
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.71658
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,feeder,2.0,N Current (Min),A,10.5
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,feeder,2.0,N Current (Max),A,34.38
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,feeder,2.0,N Current (RMS),A,15.75
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,9.0
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,43.5
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.38
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,20.0
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.62
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,7.0
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,14.25
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-96.62
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-66.5
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,80.63
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.10149
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.15929000000000001
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.03474
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage (Min),V,241.17
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage (Max),V,242.3
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage (Min),V,241.39
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage (Max),V,242.33
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage (Min),V,239.42
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage (Max),V,240.59
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,busbar,,L3 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,busbar,,L2 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,busbar,,L1 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,busbar,,N Current (Min),A,73.0
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,busbar,,N Current (Max),A,83.62
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,busbar,,N Current (RMS),A,76.62
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,busbar,,L3 Current (Min),A,90.62
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,busbar,,L3 Current (Max),A,129.75
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,busbar,,L3 Current (RMS),A,107.25
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,busbar,,L2 Current (Min),A,96.38
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,busbar,,L2 Current (Max),A,132.75
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,busbar,,L2 Current (RMS),A,107.0
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,busbar,,L1 Current (Min),A,99.38
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,busbar,,L1 Current (Max),A,114.88
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,busbar,,L1 Current (RMS),A,103.88
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.32
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.69
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.5
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84216
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88482
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9300200000000001
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,feeder,5.0,N Current (Min),A,21.25
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,feeder,5.0,N Current (Max),A,30.0
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,feeder,5.0,N Current (RMS),A,25.38
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,feeder,5.0,L3 Current (Min),A,22.5
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,feeder,5.0,L3 Current (Max),A,31.5
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,feeder,5.0,L2 Current (Min),A,35.75
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,feeder,5.0,L2 Current (Max),A,43.62
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.25
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,feeder,5.0,L1 Current (Min),A,25.12
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,feeder,5.0,L1 Current (Max),A,31.88
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.88
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-33.69
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-39.0
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.94
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78045
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.71713
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77581
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,feeder,4.0,N Current (Min),A,18.0
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,feeder,4.0,N Current (Max),A,26.88
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,feeder,4.0,N Current (RMS),A,20.5
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,21.12
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,28.25
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.38
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,21.62
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,27.5
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,27.25
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,39.25
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.38
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.75
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.5
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.06
