Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9117700000000001
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8839100000000001
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.76144
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,feeder,3.0,N Current (Min),A,28.12
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,feeder,3.0,N Current (Max),A,52.75
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,feeder,3.0,N Current (RMS),A,43.5
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,36.38
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,70.12
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,59.12
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,35.0
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,45.5
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.12
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,36.75
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,43.5
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.0
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.69
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.25
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.12
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97345
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8417600000000001
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.74508
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,feeder,2.0,N Current (Min),A,21.38
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,feeder,2.0,N Current (Max),A,34.5
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,feeder,2.0,N Current (RMS),A,29.5
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,34.0
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,42.75
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.0
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,22.88
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.88
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,6.75
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,14.0
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.62
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,12.94
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-60.06
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,127.06
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.16851
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.12233
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.01991
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,feeder,1.0,N Current (Min),A,0.75
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage (Min),V,241.83
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage (Max),V,243.0
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage (Min),V,241.94
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage (Max),V,243.22
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage (Min),V,240.08
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage (Max),V,241.31
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,busbar,,L3 Active Power,kW,31.0
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,busbar,,L2 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,busbar,,L1 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,busbar,,N Current (Min),A,75.25
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,busbar,,N Current (Max),A,97.25
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,busbar,,N Current (RMS),A,88.5
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,busbar,,L3 Current (Min),A,114.5
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,busbar,,L3 Current (Max),A,153.25
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,busbar,,L3 Current (RMS),A,140.62
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,busbar,,L2 Current (Min),A,106.25
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,busbar,,L2 Current (Max),A,118.62
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,busbar,,L2 Current (RMS),A,110.0
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,busbar,,L1 Current (Min),A,96.62
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,busbar,,L1 Current (Max),A,112.62
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,busbar,,L1 Current (RMS),A,99.75
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 04:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.56
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.19
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.75
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.80456
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.87887
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9368
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,feeder,5.0,N Current (Min),A,23.5
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,feeder,5.0,N Current (Max),A,39.0
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,feeder,5.0,N Current (RMS),A,28.38
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,feeder,5.0,L3 Current (Min),A,22.12
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,feeder,5.0,L3 Current (Max),A,29.88
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.62
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,feeder,5.0,L2 Current (Min),A,35.12
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,feeder,5.0,L2 Current (Max),A,54.12
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,39.0
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,feeder,5.0,L1 Current (Min),A,25.12
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,feeder,5.0,L1 Current (Max),A,36.25
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.62
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-36.19
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-38.0
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.5
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.71301
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.72116
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7925399999999999
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,feeder,4.0,N Current (Min),A,18.0
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,feeder,4.0,N Current (Max),A,29.62
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,feeder,4.0,N Current (RMS),A,19.62
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,20.62
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,27.62
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.62
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,21.88
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,31.12
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.75
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,27.75
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,41.62
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.12
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.75
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.75
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.44
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93515
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86246
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.77285
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,feeder,3.0,N Current (Min),A,38.75
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,feeder,3.0,N Current (Max),A,52.38
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,feeder,3.0,N Current (RMS),A,44.62
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,62.12
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,70.5
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,63.38
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,34.75
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,46.38
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.88
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,36.88
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,46.25
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.12
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.44
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.94
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.75
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97546
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8305299999999999
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.74841
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,feeder,2.0,N Current (Min),A,21.88
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,feeder,2.0,N Current (Max),A,36.12
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,feeder,2.0,N Current (RMS),A,28.62
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,33.88
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,44.75
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,20.25
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.38
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,7.38
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,16.25
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.25
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.75
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-168.19
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-98.44
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.16472
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.10555
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.00963
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,feeder,1.0,N Current (Min),A,1.0
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.75
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage (Min),V,242.0
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage (Max),V,243.02
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage (Min),V,242.08
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage (Max),V,243.23
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage (Min),V,240.52
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage (Max),V,241.36
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,busbar,,L3 Active Power,kW,31.0
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,busbar,,L2 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,busbar,,L1 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,busbar,,N Current (Min),A,79.75
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,busbar,,N Current (Max),A,92.0
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,busbar,,N Current (RMS),A,86.0
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,busbar,,L3 Current (Min),A,137.38
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,busbar,,L3 Current (Max),A,151.62
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,busbar,,L3 Current (RMS),A,142.38
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,busbar,,L2 Current (Min),A,104.75
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,busbar,,L2 Current (Max),A,128.88
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,busbar,,L2 Current (RMS),A,111.25
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,busbar,,L1 Current (Min),A,98.0
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,busbar,,L1 Current (Max),A,113.0
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,busbar,,L1 Current (RMS),A,100.88
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-30.94
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.62
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.13
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8343200000000001
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8513799999999999
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92358
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,feeder,5.0,N Current (Min),A,20.0
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,feeder,5.0,N Current (Max),A,30.5
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,feeder,5.0,N Current (RMS),A,25.12
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,feeder,5.0,L3 Current (Min),A,22.25
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,feeder,5.0,L3 Current (Max),A,32.5
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.25
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,feeder,5.0,L2 Current (Min),A,34.0
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,feeder,5.0,L2 Current (Max),A,47.25
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,36.38
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,feeder,5.0,L1 Current (Min),A,25.5
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,feeder,5.0,L1 Current (Max),A,34.75
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.62
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-46.5
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-41.44
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-34.87
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.6676
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.77212
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8113100000000001
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,feeder,4.0,N Current (Min),A,18.0
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,feeder,4.0,N Current (Max),A,34.12
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,feeder,4.0,N Current (RMS),A,21.38
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,20.75
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,27.0
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.88
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,21.75
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,29.25
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.62
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,27.62
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,49.62
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.07
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.62
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.25
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94427
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8432
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78357
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,feeder,3.0,N Current (Min),A,40.62
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,feeder,3.0,N Current (Max),A,54.25
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,feeder,3.0,N Current (RMS),A,45.5
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,62.38
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,73.5
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,64.12
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,33.5
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,45.62
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,36.62
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,46.12
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.88
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.06
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.69
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-39.87
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9779700000000001
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86987
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.68466
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,feeder,2.0,N Current (Min),A,24.62
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,feeder,2.0,N Current (Max),A,38.12
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,feeder,2.0,N Current (RMS),A,30.88
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,34.0
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,45.25
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.25
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,18.0
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.38
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,7.38
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,13.88
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.88
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-50.0
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-91.06
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-161.19
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.1664
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.11778
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.02785
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage (Min),V,242.2
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage (Max),V,243.0
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage (Min),V,242.52
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage (Max),V,243.23
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage (Min),V,240.53
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage (Max),V,241.23
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,busbar,,L3 Active Power,kW,32.0
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,busbar,,L2 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,busbar,,L1 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,busbar,,N Current (Min),A,82.12
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,busbar,,N Current (Max),A,97.5
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,busbar,,N Current (RMS),A,88.25
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,busbar,,L3 Current (Min),A,138.5
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,busbar,,L3 Current (Max),A,154.75
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,busbar,,L3 Current (RMS),A,144.12
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,busbar,,L2 Current (Min),A,103.38
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,busbar,,L2 Current (Max),A,119.5
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,busbar,,L2 Current (RMS),A,108.12
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,busbar,,L1 Current (Min),A,97.88
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,busbar,,L1 Current (Max),A,124.62
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,busbar,,L1 Current (RMS),A,103.75
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.94
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.12
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.25
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85959
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8992899999999999
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90964
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,feeder,5.0,N Current (Min),A,23.25
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,feeder,5.0,N Current (Max),A,33.12
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,feeder,5.0,N Current (RMS),A,28.12
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,feeder,5.0,L3 Current (Min),A,23.75
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,feeder,5.0,L3 Current (Max),A,32.12
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.62
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,feeder,5.0,L2 Current (Min),A,41.12
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,feeder,5.0,L2 Current (Max),A,49.62
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,42.88
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,feeder,5.0,L1 Current (Min),A,25.0
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,feeder,5.0,L1 Current (Max),A,33.38
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.12
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-40.5
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-30.25
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.12
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.75726
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8092
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78125
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,feeder,4.0,N Current (Min),A,18.88
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,feeder,4.0,N Current (Max),A,22.75
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,feeder,4.0,N Current (RMS),A,19.75
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,22.75
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,28.5
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,21.62
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,30.5
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.62
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,28.62
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,35.38
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.87
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.38
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.25
