Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9444299999999999
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8645299999999999
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79995
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,feeder,3.0,N Current (Min),A,33.12
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,feeder,3.0,N Current (Max),A,49.88
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,feeder,3.0,N Current (RMS),A,42.5
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,61.25
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,71.12
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,63.12
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,34.0
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,52.5
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.88
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,37.25
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,47.75
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.0
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.37
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.81
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-39.13
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9772299999999999
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83865
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.71841
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,feeder,2.0,N Current (Min),A,23.38
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,feeder,2.0,N Current (Max),A,39.12
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,feeder,2.0,N Current (RMS),A,30.12
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,33.88
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,46.38
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.12
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,20.75
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.38
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,7.75
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,14.5
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.25
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,21.62
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,16.25
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-138.5
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.17670999999999998
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.10277
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.01469
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage (Min),V,241.62
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage (Max),V,242.75
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage (Min),V,242.05
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage (Max),V,243.0
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage (Min),V,240.16
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage (Max),V,241.11
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,busbar,,L3 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,busbar,,L2 Active Power,kW,25.0
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,busbar,,L1 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,busbar,,N Current (Min),A,83.75
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,busbar,,N Current (Max),A,95.62
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,busbar,,N Current (RMS),A,90.25
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,busbar,,L3 Current (Min),A,141.25
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,busbar,,L3 Current (Max),A,155.5
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,busbar,,L3 Current (RMS),A,146.12
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,busbar,,L2 Current (Min),A,111.0
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,busbar,,L2 Current (Max),A,132.25
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,busbar,,L2 Current (RMS),A,117.38
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,busbar,,L1 Current (Min),A,99.5
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,busbar,,L1 Current (Max),A,111.62
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,busbar,,L1 Current (RMS),A,102.62
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.25
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.62
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.12
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8788100000000001
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9177799999999999
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91296
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,feeder,5.0,N Current (Min),A,23.0
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,feeder,5.0,N Current (Max),A,34.62
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,feeder,5.0,N Current (RMS),A,28.12
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,feeder,5.0,L3 Current (Min),A,24.5
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,feeder,5.0,L3 Current (Max),A,33.62
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.75
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,feeder,5.0,L2 Current (Min),A,42.38
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,feeder,5.0,L2 Current (Max),A,52.5
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,44.62
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,feeder,5.0,L1 Current (Min),A,25.5
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,feeder,5.0,L1 Current (Max),A,34.25
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.75
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.43
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-31.37
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.5
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.76895
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.78463
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79611
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,feeder,4.0,N Current (Min),A,17.62
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,feeder,4.0,N Current (Max),A,26.0
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,feeder,4.0,N Current (RMS),A,20.0
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,21.62
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,28.38
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.88
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,21.88
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,29.0
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.75
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,28.5
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,39.62
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.25
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.69
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.37
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93625
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80758
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7864300000000001
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,feeder,3.0,N Current (Min),A,40.62
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,feeder,3.0,N Current (Max),A,52.5
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,feeder,3.0,N Current (RMS),A,44.88
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,61.75
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,72.25
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,63.25
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,32.62
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,40.5
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.62
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,38.25
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,45.38
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.5
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.44
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.5
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-34.56
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97705
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8475600000000001
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.71063
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,feeder,2.0,N Current (Min),A,24.25
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,feeder,2.0,N Current (Max),A,38.75
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,feeder,2.0,N Current (RMS),A,31.0
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,34.38
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,46.75
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.88
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,21.88
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,7.38
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,15.88
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.38
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-56.75
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,45.19
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,132.0
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.17240999999999998
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.08675
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.0074
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,feeder,1.0,N Current (Min),A,1.12
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage (Min),V,241.56
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage (Max),V,242.3
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage (Min),V,241.88
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage (Max),V,242.72
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage (Min),V,240.17
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage (Max),V,240.84
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,busbar,,L3 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,busbar,,L2 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,busbar,,L1 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,busbar,,N Current (Min),A,84.5
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,busbar,,N Current (Max),A,99.5
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,busbar,,N Current (RMS),A,90.88
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,busbar,,L3 Current (Min),A,142.88
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,busbar,,L3 Current (Max),A,159.25
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,busbar,,L3 Current (RMS),A,148.0
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,busbar,,L2 Current (Min),A,110.62
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,busbar,,L2 Current (Max),A,127.0
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,busbar,,L2 Current (RMS),A,113.75
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,busbar,,L1 Current (Min),A,100.5
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,busbar,,L1 Current (Max),A,120.88
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,busbar,,L1 Current (RMS),A,104.75
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.75
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.57
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.5
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8592799999999999
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92853
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92071
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,feeder,5.0,N Current (Min),A,23.62
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,feeder,5.0,N Current (Max),A,39.88
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,feeder,5.0,N Current (RMS),A,30.12
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,feeder,5.0,L3 Current (Min),A,23.75
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,feeder,5.0,L3 Current (Max),A,34.0
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.25
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,feeder,5.0,L2 Current (Min),A,43.62
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,feeder,5.0,L2 Current (Max),A,54.88
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,45.75
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,feeder,5.0,L1 Current (Min),A,26.88
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,feeder,5.0,L1 Current (Max),A,33.5
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.12
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-37.69
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-32.56
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.94
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.74026
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.78851
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87408
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,feeder,4.0,N Current (Min),A,17.75
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,feeder,4.0,N Current (Max),A,33.62
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,feeder,4.0,N Current (RMS),A,24.5
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,22.25
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,27.88
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,22.5
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,29.5
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.62
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,28.88
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,50.12
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.5
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.5
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.32
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.88
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9401799999999999
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8328200000000001
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78384
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,feeder,3.0,N Current (Min),A,40.0
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,feeder,3.0,N Current (Max),A,52.88
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,feeder,3.0,N Current (RMS),A,46.0
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,61.88
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,70.88
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,63.88
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,33.12
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,41.12
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.12
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,37.12
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,47.38
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.75
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.69
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.75
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.5
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9778100000000001
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85867
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.77865
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,feeder,2.0,N Current (Min),A,22.25
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,feeder,2.0,N Current (Max),A,39.38
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,feeder,2.0,N Current (RMS),A,30.75
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,35.5
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,47.88
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.75
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,24.75
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.62
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,7.62
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,15.12
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.25
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-50.88
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-66.5
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-140.94
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.17751
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.10091
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,2e-05
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,feeder,1.0,N Current (Min),A,0.88
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage (Min),V,241.58
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage (Max),V,242.45
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage (Min),V,241.94
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage (Max),V,242.73
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage (Min),V,240.12
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage (Max),V,240.89
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,busbar,,L3 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,busbar,,L2 Active Power,kW,25.0
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,busbar,,L1 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,busbar,,N Current (Min),A,83.38
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,busbar,,N Current (Max),A,95.75
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,busbar,,N Current (RMS),A,89.38
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,busbar,,L3 Current (Min),A,144.0
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,busbar,,L3 Current (Max),A,156.88
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,busbar,,L3 Current (RMS),A,148.5
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,busbar,,L2 Current (Min),A,113.38
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,busbar,,L2 Current (Max),A,126.0
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,busbar,,L2 Current (RMS),A,116.38
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,busbar,,L1 Current (Min),A,102.12
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,busbar,,L1 Current (Max),A,125.88
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,busbar,,L1 Current (RMS),A,112.75
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.56
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.81
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.94
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85211
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9297200000000001
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9317
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,feeder,5.0,N Current (Min),A,24.88
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,feeder,5.0,N Current (Max),A,37.0
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,feeder,5.0,N Current (RMS),A,30.62
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,feeder,5.0,L3 Current (Min),A,23.62
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,feeder,5.0,L3 Current (Max),A,34.62
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.62
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,feeder,5.0,L2 Current (Min),A,43.25
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,feeder,5.0,L2 Current (Max),A,53.12
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,45.0
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,feeder,5.0,L1 Current (Min),A,26.75
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,feeder,5.0,L1 Current (Max),A,36.12
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.12
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-39.44
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-31.56
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.62
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.73135
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.76495
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85315
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,feeder,4.0,N Current (Min),A,20.88
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,feeder,4.0,N Current (Max),A,35.38
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,feeder,4.0,N Current (RMS),A,23.75
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,21.62
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,27.62
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,22.5
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,31.12
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.62
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,35.88
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,50.88
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.0
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.57
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.0
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
