Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.87
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93906
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86444
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79101
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,feeder,3.0,N Current (Min),A,40.5
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,feeder,3.0,N Current (Max),A,54.62
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,feeder,3.0,N Current (RMS),A,46.0
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,62.38
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,71.75
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,64.12
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,33.88
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,42.62
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.12
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,37.12
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,49.62
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.62
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.63
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.56
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-31.75
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9794299999999999
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8473200000000001
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7626
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,feeder,2.0,N Current (Min),A,23.38
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,feeder,2.0,N Current (Max),A,39.62
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,feeder,2.0,N Current (RMS),A,30.62
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,36.0
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,48.38
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.12
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,13.12
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,23.62
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.38
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,7.62
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,16.12
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.38
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.69
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-64.19
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-108.44
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.16439
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.11574000000000001
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.00673
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,feeder,1.0,N Current (Min),A,0.75
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage (Min),V,241.61
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage (Max),V,242.56
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage (Min),V,241.91
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage (Max),V,242.78
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage (Min),V,240.12
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage (Max),V,240.98
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,busbar,,L3 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,busbar,,L2 Active Power,kW,25.0
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,busbar,,L1 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,busbar,,N Current (Min),A,84.12
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,busbar,,N Current (Max),A,97.5
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,busbar,,N Current (RMS),A,89.75
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,busbar,,L3 Current (Min),A,144.38
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,busbar,,L3 Current (Max),A,158.12
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,busbar,,L3 Current (RMS),A,147.88
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,busbar,,L2 Current (Min),A,113.38
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,busbar,,L2 Current (Max),A,127.0
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,busbar,,L2 Current (RMS),A,117.25
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,busbar,,L1 Current (Min),A,108.0
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,busbar,,L1 Current (Max),A,124.88
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,busbar,,L1 Current (RMS),A,111.12
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 03:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.56
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.25
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.63
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8323
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91815
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9202600000000001
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,feeder,5.0,N Current (Min),A,23.25
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,feeder,5.0,N Current (Max),A,34.5
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,feeder,5.0,N Current (RMS),A,29.75
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,feeder,5.0,L3 Current (Min),A,22.88
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,feeder,5.0,L3 Current (Max),A,32.5
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.25
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,feeder,5.0,L2 Current (Min),A,37.0
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,feeder,5.0,L2 Current (Max),A,50.5
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,43.38
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,feeder,5.0,L1 Current (Min),A,26.0
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,feeder,5.0,L1 Current (Max),A,34.25
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.12
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-41.06
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-36.19
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.25
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.68365
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.70916
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88016
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,feeder,4.0,N Current (Min),A,22.0
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,feeder,4.0,N Current (Max),A,51.38
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,feeder,4.0,N Current (RMS),A,29.12
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,21.0
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,26.62
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.88
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,22.0
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,27.88
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.88
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,36.38
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,64.88
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.88
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.44
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.94
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.06
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9425
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8699899999999999
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78357
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,feeder,3.0,N Current (Min),A,40.12
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,feeder,3.0,N Current (Max),A,53.75
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,feeder,3.0,N Current (RMS),A,46.12
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,62.75
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,72.25
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,64.5
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,34.0
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,46.12
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.62
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,36.5
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,44.0
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.0
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.06
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.5
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-37.25
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98083
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8488399999999999
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7355
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,feeder,2.0,N Current (Min),A,23.12
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,feeder,2.0,N Current (Max),A,39.38
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,feeder,2.0,N Current (RMS),A,30.88
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,35.5
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,48.12
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.12
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,13.0
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,21.12
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.12
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,7.38
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,16.5
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.12
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-80.13
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.31
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-155.0
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.16649
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.10770999999999999
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.00325
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,feeder,1.0,N Current (Min),A,1.0
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.62
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage (Min),V,241.67
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage (Max),V,242.56
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage (Min),V,241.89
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage (Max),V,242.91
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage (Min),V,240.06
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage (Max),V,241.02
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,busbar,,L3 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,busbar,,L2 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,busbar,,L1 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,busbar,,N Current (Min),A,82.12
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,busbar,,N Current (Max),A,97.38
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,busbar,,N Current (RMS),A,87.88
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,busbar,,L3 Current (Min),A,141.88
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,busbar,,L3 Current (Max),A,158.0
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,busbar,,L3 Current (RMS),A,146.5
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,busbar,,L2 Current (Min),A,110.62
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,busbar,,L2 Current (Max),A,122.75
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,busbar,,L2 Current (RMS),A,114.88
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,busbar,,L1 Current (Min),A,107.12
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,busbar,,L1 Current (Max),A,136.62
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,busbar,,L1 Current (RMS),A,114.12
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-29.31
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.12
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.37
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.83255
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88595
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92486
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,feeder,5.0,N Current (Min),A,21.12
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,feeder,5.0,N Current (Max),A,29.75
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,feeder,5.0,N Current (RMS),A,25.0
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,feeder,5.0,L3 Current (Min),A,22.25
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,feeder,5.0,L3 Current (Max),A,30.75
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.38
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,feeder,5.0,L2 Current (Min),A,34.25
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,feeder,5.0,L2 Current (Max),A,45.12
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,37.0
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,feeder,5.0,L1 Current (Min),A,25.62
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,feeder,5.0,L1 Current (Max),A,35.25
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.88
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-39.5
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-42.12
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.31
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.75305
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.67614
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83935
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,feeder,4.0,N Current (Min),A,19.38
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,feeder,4.0,N Current (Max),A,32.12
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,feeder,4.0,N Current (RMS),A,25.0
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,20.5
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,28.12
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.75
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,21.25
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,27.62
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.38
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,28.38
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,43.62
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.38
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.69
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.69
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.75
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9437200000000001
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85913
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7919
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,feeder,3.0,N Current (Min),A,37.75
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,feeder,3.0,N Current (Max),A,54.25
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,feeder,3.0,N Current (RMS),A,45.0
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,61.0
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,72.38
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,63.5
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,32.38
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,44.88
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.38
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,35.12
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,46.88
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.62
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.31
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.94
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.69
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9729
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84924
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.76184
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,feeder,2.0,N Current (Min),A,19.75
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,feeder,2.0,N Current (Max),A,38.0
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,feeder,2.0,N Current (RMS),A,28.88
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,34.12
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,45.88
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.12
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,22.88
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.25
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,7.38
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,15.38
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.75
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.81
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-63.63
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.16716
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.11515999999999998
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.00475
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,feeder,1.0,N Current (Min),A,0.88
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage (Min),V,242.11
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage (Max),V,246.41
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage (Min),V,242.41
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage (Max),V,246.92
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage (Min),V,240.56
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage (Max),V,244.81
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,busbar,,L3 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,busbar,,L2 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,busbar,,L1 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,busbar,,N Current (Min),A,77.38
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,busbar,,N Current (Max),A,94.75
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,busbar,,N Current (RMS),A,88.0
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,busbar,,L3 Current (Min),A,138.25
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,busbar,,L3 Current (Max),A,154.5
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,busbar,,L3 Current (RMS),A,145.62
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,busbar,,L2 Current (Min),A,101.75
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,busbar,,L2 Current (Max),A,122.25
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,busbar,,L2 Current (RMS),A,107.88
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,busbar,,L1 Current (Min),A,101.5
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,busbar,,L1 Current (Max),A,120.38
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,busbar,,L1 Current (RMS),A,109.0
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.62
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.88
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.57
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85949
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8808600000000001
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93442
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,feeder,5.0,N Current (Min),A,20.5
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,feeder,5.0,N Current (Max),A,29.25
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,feeder,5.0,N Current (RMS),A,24.88
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,feeder,5.0,L3 Current (Min),A,24.0
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,feeder,5.0,L3 Current (Max),A,32.62
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.5
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,feeder,5.0,L2 Current (Min),A,36.12
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,feeder,5.0,L2 Current (Max),A,44.62
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,37.38
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,feeder,5.0,L1 Current (Min),A,26.88
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,feeder,5.0,L1 Current (Max),A,34.12
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.0
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-33.0
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-43.62
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-36.0
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.75451
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.7205199999999999
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8045899999999999
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,feeder,4.0,N Current (Min),A,18.25
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,feeder,4.0,N Current (Max),A,27.88
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,feeder,4.0,N Current (RMS),A,20.75
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,21.25
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,29.12
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.38
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,21.12
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,27.38
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,28.12
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,41.88
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.75
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.69
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.69
