Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.75
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93561
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8550700000000001
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8403
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,feeder,3.0,N Current (Min),A,38.25
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,feeder,3.0,N Current (Max),A,50.0
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,feeder,3.0,N Current (RMS),A,43.25
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,60.75
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,70.5
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,62.0
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,33.38
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,40.75
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.25
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,38.0
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,71.5
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,45.62
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.75
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.06
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-34.25
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96967
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8800899999999999
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.76782
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,feeder,2.0,N Current (Min),A,22.5
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,feeder,2.0,N Current (Max),A,36.38
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,feeder,2.0,N Current (RMS),A,29.0
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,33.88
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,45.0
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.0
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,13.5
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,22.25
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,7.62
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,17.0
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-68.88
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,24.94
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,64.94
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.17009000000000002
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.1202
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.00026000000000000003
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage (Min),V,244.77
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage (Max),V,245.92
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage (Min),V,245.2
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage (Max),V,246.44
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage (Min),V,243.11
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage (Max),V,244.27
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,busbar,,L3 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,busbar,,L2 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,busbar,,L1 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,busbar,,N Current (Min),A,80.88
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,busbar,,N Current (Max),A,94.0
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,busbar,,N Current (RMS),A,86.38
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,busbar,,L3 Current (Min),A,140.38
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,busbar,,L3 Current (Max),A,155.12
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,busbar,,L3 Current (RMS),A,145.12
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,busbar,,L2 Current (Min),A,104.5
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,busbar,,L2 Current (Max),A,115.75
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,busbar,,L2 Current (RMS),A,107.5
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,busbar,,L1 Current (Min),A,101.38
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,busbar,,L1 Current (Max),A,141.25
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,busbar,,L1 Current (RMS),A,111.88
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.88
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.56
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.37
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8369700000000001
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.86111
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92755
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,feeder,5.0,N Current (Min),A,20.38
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,feeder,5.0,N Current (Max),A,29.88
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,feeder,5.0,N Current (RMS),A,23.5
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,feeder,5.0,L3 Current (Min),A,23.38
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,feeder,5.0,L3 Current (Max),A,32.0
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,feeder,5.0,L2 Current (Min),A,28.12
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,feeder,5.0,L2 Current (Max),A,43.88
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.0
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,feeder,5.0,L1 Current (Min),A,26.12
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,feeder,5.0,L1 Current (Max),A,35.38
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.88
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-36.19
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-35.37
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.43
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.74157
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.77078
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.76959
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,feeder,4.0,N Current (Min),A,17.62
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,feeder,4.0,N Current (Max),A,23.75
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,feeder,4.0,N Current (RMS),A,19.0
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,21.38
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,26.62
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.25
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,21.88
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,29.88
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,27.62
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,35.38
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.38
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.81
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.06
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.13
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9422299999999999
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8601700000000001
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8558899999999999
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,feeder,3.0,N Current (Min),A,38.12
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,feeder,3.0,N Current (Max),A,52.12
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,feeder,3.0,N Current (RMS),A,44.12
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,61.25
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,73.88
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,63.0
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,33.75
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,42.0
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.12
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,37.38
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,74.0
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,52.12
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.44
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.94
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.69
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96939
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86069
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.73928
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,feeder,2.0,N Current (Min),A,20.75
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,feeder,2.0,N Current (Max),A,38.0
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,feeder,2.0,N Current (RMS),A,29.75
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,33.5
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,46.5
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.12
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,23.75
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.88
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,7.75
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,15.5
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.38
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-45.12
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,7.06
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-50.81
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.17427
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.08809
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.026080000000000002
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage (Min),V,244.48
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage (Max),V,245.41
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage (Min),V,244.97
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage (Max),V,245.81
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage (Min),V,242.98
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage (Max),V,243.81
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,busbar,,L3 Active Power,kW,32.0
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,busbar,,L2 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,busbar,,L1 Active Power,kW,25.0
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,busbar,,N Current (Min),A,80.12
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,busbar,,N Current (Max),A,98.62
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,busbar,,N Current (RMS),A,88.12
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,busbar,,L3 Current (Min),A,141.0
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,busbar,,L3 Current (Max),A,155.5
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,busbar,,L3 Current (RMS),A,144.62
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,busbar,,L2 Current (Min),A,98.88
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,busbar,,L2 Current (Max),A,117.75
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,busbar,,L2 Current (RMS),A,105.25
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,busbar,,L1 Current (Min),A,99.62
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,busbar,,L1 Current (Max),A,138.88
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,busbar,,L1 Current (RMS),A,116.38
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.62
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.88
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.87
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85562
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.82873
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91601
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,feeder,5.0,N Current (Min),A,19.75
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,feeder,5.0,N Current (Max),A,28.75
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,feeder,5.0,N Current (RMS),A,21.0
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,feeder,5.0,L3 Current (Min),A,23.25
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,feeder,5.0,L3 Current (Max),A,33.88
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.12
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,feeder,5.0,L2 Current (Min),A,27.75
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,feeder,5.0,L2 Current (Max),A,34.5
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.0
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,feeder,5.0,L1 Current (Min),A,25.62
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,feeder,5.0,L1 Current (Max),A,38.75
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.12
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-41.13
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-35.5
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-40.31
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7315
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.78396
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7387
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,feeder,4.0,N Current (Min),A,18.25
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,feeder,4.0,N Current (Max),A,24.75
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,feeder,4.0,N Current (RMS),A,19.38
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,21.12
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,26.88
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,22.75
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,32.62
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,27.88
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,38.88
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.62
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.94
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.88
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.87
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93884
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85144
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78384
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,feeder,3.0,N Current (Min),A,40.88
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,feeder,3.0,N Current (Max),A,54.5
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,feeder,3.0,N Current (RMS),A,44.75
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,61.88
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,72.38
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,63.12
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,32.88
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,40.25
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.12
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,37.12
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,49.88
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.62
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.69
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.75
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.13
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96954
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89725
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.72488
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,feeder,2.0,N Current (Min),A,23.5
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,feeder,2.0,N Current (Max),A,36.38
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,feeder,2.0,N Current (RMS),A,30.88
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,34.12
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,43.62
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.25
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,13.62
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,22.62
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,7.88
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,15.12
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.44
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,10.19
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.25
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.17321
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.1306
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.03514
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage (Min),V,244.39
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage (Max),V,245.7
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage (Min),V,244.81
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage (Max),V,246.06
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage (Min),V,243.0
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage (Max),V,244.27
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,busbar,,L3 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,busbar,,L2 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,busbar,,L1 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,busbar,,N Current (Min),A,88.38
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,busbar,,N Current (Max),A,103.62
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,busbar,,N Current (RMS),A,94.25
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,busbar,,L3 Current (Min),A,141.25
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,busbar,,L3 Current (Max),A,156.88
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,busbar,,L3 Current (RMS),A,145.25
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,busbar,,L2 Current (Min),A,98.62
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,busbar,,L2 Current (Max),A,109.88
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,busbar,,L2 Current (RMS),A,101.62
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,busbar,,L1 Current (Min),A,99.25
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,busbar,,L1 Current (Max),A,118.0
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,busbar,,L1 Current (RMS),A,102.75
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.81
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.75
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.12
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8547600000000001
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.83285
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9223600000000001
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,feeder,5.0,N Current (Min),A,19.75
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,feeder,5.0,N Current (Max),A,24.5
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,feeder,5.0,N Current (RMS),A,21.25
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,feeder,5.0,L3 Current (Min),A,23.38
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,feeder,5.0,L3 Current (Max),A,31.12
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.38
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,feeder,5.0,L2 Current (Min),A,27.5
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,feeder,5.0,L2 Current (Max),A,34.88
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.5
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,feeder,5.0,L1 Current (Min),A,25.12
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,feeder,5.0,L1 Current (Max),A,34.12
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.88
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-40.69
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-36.81
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-37.44
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7258
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.72836
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7287899999999999
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,feeder,4.0,N Current (Min),A,18.5
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,feeder,4.0,N Current (Max),A,28.25
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,feeder,4.0,N Current (RMS),A,20.5
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,20.75
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,27.5
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.62
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,21.25
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,30.5
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.38
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,28.75
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,40.12
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.88
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.19
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.88
