Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.0
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94052
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8629700000000001
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8044100000000001
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,feeder,3.0,N Current (Min),A,35.62
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,feeder,3.0,N Current (Max),A,52.0
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,feeder,3.0,N Current (RMS),A,43.62
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,60.38
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,70.5
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,62.5
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,33.38
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,43.12
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.88
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,38.0
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,46.62
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.5
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.81
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.94
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-37.63
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97665
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8867200000000001
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.70632
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,feeder,2.0,N Current (Min),A,25.38
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,feeder,2.0,N Current (Max),A,38.12
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,feeder,2.0,N Current (RMS),A,30.88
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,34.88
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,44.5
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.88
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,13.38
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,23.75
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.88
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,7.75
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,14.12
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.38
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-41.63
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,32.81
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-102.25
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.18001
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.11812
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.02217
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage (Min),V,244.25
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage (Max),V,245.36
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage (Min),V,244.61
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage (Max),V,245.8
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage (Min),V,242.83
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage (Max),V,243.84
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,busbar,,L3 Active Power,kW,32.0
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,busbar,,L2 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,busbar,,L1 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,busbar,,N Current (Min),A,88.88
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,busbar,,N Current (Max),A,101.88
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,busbar,,N Current (RMS),A,94.12
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,busbar,,L3 Current (Min),A,139.62
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,busbar,,L3 Current (Max),A,153.75
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,busbar,,L3 Current (RMS),A,144.0
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,busbar,,L2 Current (Min),A,96.12
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,busbar,,L2 Current (Max),A,109.5
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,busbar,,L2 Current (RMS),A,100.0
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,busbar,,L1 Current (Min),A,100.5
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,busbar,,L1 Current (Max),A,114.5
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,busbar,,L1 Current (RMS),A,103.12
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 02:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.06
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.56
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.31
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8783200000000001
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.81161
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92679
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,feeder,5.0,N Current (Min),A,19.62
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,feeder,5.0,N Current (Max),A,27.5
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,feeder,5.0,N Current (RMS),A,22.38
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,feeder,5.0,L3 Current (Min),A,23.5
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,feeder,5.0,L3 Current (Max),A,33.38
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.88
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,feeder,5.0,L2 Current (Min),A,27.0
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,feeder,5.0,L2 Current (Max),A,37.5
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.62
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,feeder,5.0,L1 Current (Min),A,26.38
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,feeder,5.0,L1 Current (Max),A,34.25
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.62
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-36.63
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-41.25
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-41.56
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.75189
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.69516
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.6986
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,feeder,4.0,N Current (Min),A,18.75
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,feeder,4.0,N Current (Max),A,27.5
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,feeder,4.0,N Current (RMS),A,21.0
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,21.88
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,27.5
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.62
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,20.75
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,26.88
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.88
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,27.5
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,38.38
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.88
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.13
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.62
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.62
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93701
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90085
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78994
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,feeder,3.0,N Current (Min),A,35.25
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,feeder,3.0,N Current (Max),A,48.25
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,feeder,3.0,N Current (RMS),A,43.0
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,60.75
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,70.38
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,62.75
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,35.88
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,54.12
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.88
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,38.75
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,48.5
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.38
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.63
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.19
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-33.31
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9736
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84439
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.77163
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,feeder,2.0,N Current (Min),A,22.75
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,feeder,2.0,N Current (Max),A,38.38
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,feeder,2.0,N Current (RMS),A,29.88
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,34.5
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,46.25
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.88
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,13.0
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,20.62
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.25
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,7.75
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,16.0
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.62
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,28.12
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-58.56
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.0
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.18285
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.11565
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.00655
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,feeder,1.0,N Current (Min),A,0.75
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage (Min),V,244.28
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage (Max),V,245.23
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage (Min),V,244.89
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage (Max),V,245.81
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage (Min),V,243.0
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage (Max),V,243.94
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,busbar,,L3 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,busbar,,L2 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,busbar,,L1 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,busbar,,N Current (Min),A,88.5
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,busbar,,N Current (Max),A,104.12
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,busbar,,N Current (RMS),A,95.75
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,busbar,,L3 Current (Min),A,141.0
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,busbar,,L3 Current (Max),A,154.88
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,busbar,,L3 Current (RMS),A,146.12
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,busbar,,L2 Current (Min),A,97.12
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,busbar,,L2 Current (Max),A,119.0
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,busbar,,L2 Current (RMS),A,106.62
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,busbar,,L1 Current (Min),A,100.88
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,busbar,,L1 Current (Max),A,118.62
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,busbar,,L1 Current (RMS),A,104.0
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.5
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.94
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.13
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85016
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.79528
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90549
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,feeder,5.0,N Current (Min),A,21.62
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,feeder,5.0,N Current (Max),A,27.5
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,feeder,5.0,N Current (RMS),A,23.12
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,feeder,5.0,L3 Current (Min),A,23.5
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,feeder,5.0,L3 Current (Max),A,32.75
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.75
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,feeder,5.0,L2 Current (Min),A,28.25
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,feeder,5.0,L2 Current (Max),A,37.5
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.25
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,feeder,5.0,L1 Current (Min),A,26.25
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,feeder,5.0,L1 Current (Max),A,34.25
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.25
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.87
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-38.56
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-42.69
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81472
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.7447199999999999
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.76544
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,feeder,4.0,N Current (Min),A,18.75
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,feeder,4.0,N Current (Max),A,48.12
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,feeder,4.0,N Current (RMS),A,26.38
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,22.25
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,35.5
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.62
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,21.88
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,30.38
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,28.25
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,65.75
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.62
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.5
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.63
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.69
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94339
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89895
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.75436
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,feeder,3.0,N Current (Min),A,40.38
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,feeder,3.0,N Current (Max),A,54.88
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,feeder,3.0,N Current (RMS),A,46.62
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,63.38
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,73.0
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,64.62
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,34.75
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,57.5
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,43.12
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,38.12
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,45.62
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.75
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.37
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.38
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.13
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96936
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88766
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7689199999999999
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,feeder,2.0,N Current (Min),A,24.12
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,feeder,2.0,N Current (Max),A,37.25
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,feeder,2.0,N Current (RMS),A,30.25
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,35.25
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,45.38
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.38
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,13.5
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,22.88
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,8.38
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,17.0
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.12
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-43.44
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,21.44
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,43.25
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.18386
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.14354
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.02928
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,feeder,1.0,N Current (Min),A,1.25
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage (Min),V,244.38
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage (Max),V,245.14
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage (Min),V,244.94
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage (Max),V,245.77
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage (Min),V,243.0
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage (Max),V,243.83
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,busbar,,L3 Active Power,kW,34.0
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,busbar,,L2 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,busbar,,L1 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,busbar,,N Current (Min),A,93.88
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,busbar,,N Current (Max),A,110.75
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,busbar,,N Current (RMS),A,100.75
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,busbar,,L3 Current (Min),A,144.62
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,busbar,,L3 Current (Max),A,163.38
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,busbar,,L3 Current (RMS),A,151.75
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,busbar,,L2 Current (Min),A,99.88
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,busbar,,L2 Current (Max),A,124.75
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,busbar,,L2 Current (RMS),A,109.88
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,busbar,,L1 Current (Min),A,102.25
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,busbar,,L1 Current (Max),A,142.25
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,busbar,,L1 Current (RMS),A,111.25
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.69
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-31.87
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.87
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.81717
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.80801
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90423
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,feeder,5.0,N Current (Min),A,21.62
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,feeder,5.0,N Current (Max),A,27.38
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,feeder,5.0,N Current (RMS),A,23.88
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,feeder,5.0,L3 Current (Min),A,23.25
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,feeder,5.0,L3 Current (Max),A,32.25
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.38
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,feeder,5.0,L2 Current (Min),A,29.25
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,feeder,5.0,L2 Current (Max),A,36.12
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.25
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,feeder,5.0,L1 Current (Min),A,26.25
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,feeder,5.0,L1 Current (Max),A,33.5
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.5
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.81
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-38.69
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.31
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8429200000000001
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.7778
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92224
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,feeder,4.0,N Current (Min),A,29.25
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,feeder,4.0,N Current (Max),A,43.0
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,feeder,4.0,N Current (RMS),A,35.25
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,28.62
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,36.5
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.25
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,22.5
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,28.88
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.75
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,52.12
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,60.25
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,53.25
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.69
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.38
