Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.44
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9384100000000001
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8533299999999999
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.75079
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,feeder,3.0,N Current (Min),A,43.75
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,feeder,3.0,N Current (Max),A,57.88
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,feeder,3.0,N Current (RMS),A,49.38
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,63.25
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,73.0
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,64.88
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,34.5
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,42.25
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.62
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,37.88
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,51.25
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.12
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.31
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.44
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-37.87
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9668
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85834
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.75879
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,feeder,2.0,N Current (Min),A,24.5
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,feeder,2.0,N Current (Max),A,37.5
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,feeder,2.0,N Current (RMS),A,30.0
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,35.62
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,46.0
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.75
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,14.12
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,26.0
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.75
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,8.62
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,14.75
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.88
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-80.19
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,153.37
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.1791
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.10457000000000001
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.016280000000000003
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,feeder,1.0,N Current (Min),A,1.25
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,1.38
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage (Min),V,244.53
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage (Max),V,245.62
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage (Min),V,245.16
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage (Max),V,246.14
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage (Min),V,243.06
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage (Max),V,244.12
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,busbar,,L3 Active Power,kW,35.0
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,busbar,,L2 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,busbar,,L1 Active Power,kW,27.0
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,busbar,,N Current (Min),A,94.5
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,busbar,,N Current (Max),A,108.38
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,busbar,,N Current (RMS),A,100.25
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,busbar,,L3 Current (Min),A,151.62
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,busbar,,L3 Current (Max),A,162.88
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,busbar,,L3 Current (RMS),A,154.75
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,busbar,,L2 Current (Min),A,101.25
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,busbar,,L2 Current (Max),A,114.25
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,busbar,,L2 Current (RMS),A,105.12
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,busbar,,L1 Current (Min),A,124.88
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,busbar,,L1 Current (Max),A,142.88
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,busbar,,L1 Current (RMS),A,127.62
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.88
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.19
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.19
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8383200000000001
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8295600000000001
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9186700000000001
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,feeder,5.0,N Current (Min),A,21.62
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,feeder,5.0,N Current (Max),A,30.0
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,feeder,5.0,N Current (RMS),A,24.0
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,feeder,5.0,L3 Current (Min),A,23.5
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,feeder,5.0,L3 Current (Max),A,32.38
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,feeder,5.0,L2 Current (Min),A,29.62
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,feeder,5.0,L2 Current (Max),A,43.25
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.88
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,feeder,5.0,L1 Current (Min),A,27.38
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,feeder,5.0,L1 Current (Max),A,36.75
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.62
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.31
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.69
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.56
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8567799999999999
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.81094
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92389
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,feeder,4.0,N Current (Min),A,28.75
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,feeder,4.0,N Current (Max),A,45.75
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,feeder,4.0,N Current (RMS),A,35.12
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,29.0
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,36.0
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.12
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,22.25
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,29.5
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.62
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,52.62
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,65.62
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.38
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.07
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.44
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.5
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9348700000000001
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86972
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7944
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,feeder,3.0,N Current (Min),A,41.25
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,feeder,3.0,N Current (Max),A,54.5
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,feeder,3.0,N Current (RMS),A,46.38
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,62.38
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,72.12
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,64.12
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,34.88
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,55.75
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.12
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,38.0
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,54.12
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.88
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.06
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.06
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.25
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9654799999999999
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87521
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8566299999999999
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,feeder,2.0,N Current (Min),A,20.12
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,feeder,2.0,N Current (Max),A,33.88
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,feeder,2.0,N Current (RMS),A,28.5
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,35.5
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,44.12
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.62
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,14.25
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,23.38
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.75
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,9.38
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,18.25
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.38
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.38
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,40.07
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.69
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.17513
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.11735999999999999
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.01436
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,feeder,1.0,N Current (Min),A,0.75
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage (Min),V,244.48
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage (Max),V,245.38
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage (Min),V,245.05
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage (Max),V,245.81
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage (Min),V,242.94
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage (Max),V,243.77
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,busbar,,L3 Active Power,kW,35.0
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,busbar,,L2 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,busbar,,L1 Active Power,kW,29.0
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,busbar,,N Current (Min),A,92.62
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,busbar,,N Current (Max),A,104.75
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,busbar,,N Current (RMS),A,97.62
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,busbar,,L3 Current (Min),A,150.62
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,busbar,,L3 Current (Max),A,164.12
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,busbar,,L3 Current (RMS),A,155.75
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,busbar,,L2 Current (Min),A,102.88
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,busbar,,L2 Current (Max),A,127.0
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,busbar,,L2 Current (RMS),A,107.12
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,busbar,,L1 Current (Min),A,127.75
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,busbar,,L1 Current (Max),A,146.25
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,busbar,,L1 Current (RMS),A,133.0
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.81
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.94
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.81
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8514700000000001
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.83886
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91763
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,feeder,5.0,N Current (Min),A,21.75
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,feeder,5.0,N Current (Max),A,27.25
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,feeder,5.0,N Current (RMS),A,23.62
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,feeder,5.0,L3 Current (Min),A,24.38
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,feeder,5.0,L3 Current (Max),A,33.5
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.88
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,feeder,5.0,L2 Current (Min),A,29.88
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,feeder,5.0,L2 Current (Max),A,38.0
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.0
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,feeder,5.0,L1 Current (Min),A,27.25
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,feeder,5.0,L1 Current (Max),A,35.38
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.5
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.56
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-30.06
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.69
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8484799999999999
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8049
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92468
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,feeder,4.0,N Current (Min),A,27.0
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,feeder,4.0,N Current (Max),A,45.12
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,feeder,4.0,N Current (RMS),A,34.38
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,28.62
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,36.62
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.88
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,22.38
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,28.88
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.25
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,51.12
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,65.88
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,53.25
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.87
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.63
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.94
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93561
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9100299999999999
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8005
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,feeder,3.0,N Current (Min),A,36.38
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,feeder,3.0,N Current (Max),A,58.62
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,feeder,3.0,N Current (RMS),A,45.25
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,62.25
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,79.25
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,64.38
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,38.62
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,56.62
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.38
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,39.25
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,49.62
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.75
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.94
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.19
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.31
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9650299999999999
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88861
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.78796
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,feeder,2.0,N Current (Min),A,25.12
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,feeder,2.0,N Current (Max),A,38.88
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,feeder,2.0,N Current (RMS),A,31.0
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,36.0
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,46.62
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.12
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,14.75
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,27.25
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.12
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,8.88
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,17.62
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.75
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.19
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,16.0
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.25
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.17803
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.14919000000000002
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.00389
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage (Min),V,243.72
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage (Max),V,245.2
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage (Min),V,244.2
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage (Max),V,245.58
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage (Min),V,242.17
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage (Max),V,243.64
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,busbar,,L3 Active Power,kW,35.0
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,busbar,,L2 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,busbar,,L1 Active Power,kW,28.0
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,busbar,,N Current (Min),A,91.75
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,busbar,,N Current (Max),A,109.25
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,busbar,,N Current (RMS),A,97.75
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,busbar,,L3 Current (Min),A,153.0
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,busbar,,L3 Current (Max),A,172.75
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,busbar,,L3 Current (RMS),A,157.25
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,busbar,,L2 Current (Min),A,107.25
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,busbar,,L2 Current (Max),A,125.25
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,busbar,,L2 Current (RMS),A,113.12
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,busbar,,L1 Current (Min),A,128.5
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,busbar,,L1 Current (Max),A,145.88
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,busbar,,L1 Current (RMS),A,131.0
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.06
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.44
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.87
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85821
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.85003
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93194
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,feeder,5.0,N Current (Min),A,22.38
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,feeder,5.0,N Current (Max),A,30.5
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,feeder,5.0,N Current (RMS),A,24.62
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,feeder,5.0,L3 Current (Min),A,24.25
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,feeder,5.0,L3 Current (Max),A,32.75
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.75
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,feeder,5.0,L2 Current (Min),A,30.38
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,feeder,5.0,L2 Current (Max),A,38.62
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.5
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,feeder,5.0,L1 Current (Min),A,28.12
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,feeder,5.0,L1 Current (Max),A,41.75
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.0
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.0
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-30.31
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.81
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78161
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.7879
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92966
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,feeder,4.0,N Current (Min),A,27.5
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,feeder,4.0,N Current (Max),A,45.5
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,feeder,4.0,N Current (RMS),A,36.25
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,23.0
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,36.0
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,21.88
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,35.62
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.12
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,51.62
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,65.5
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,54.25
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.37
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
