Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.37
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.06
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9617600000000001
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9097
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7966
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,feeder,3.0,N Current (Min),A,50.25
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,feeder,3.0,N Current (Max),A,65.25
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,feeder,3.0,N Current (RMS),A,59.12
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,77.12
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,88.5
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,80.75
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,39.75
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,53.0
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.0
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,39.38
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,50.38
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.62
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.69
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.06
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.25
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9668
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86969
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7987
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,feeder,2.0,N Current (Min),A,23.38
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,feeder,2.0,N Current (Max),A,37.75
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,feeder,2.0,N Current (RMS),A,30.38
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,35.5
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,46.38
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,13.88
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,24.62
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.88
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,8.75
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,18.12
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.62
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.12
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.19
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-76.0
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.1982
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.10903
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.0078
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,feeder,1.0,N Current (Min),A,1.0
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.62
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.75
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage (Min),V,243.55
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage (Max),V,244.39
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage (Min),V,244.05
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage (Max),V,244.89
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage (Min),V,242.11
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage (Max),V,242.86
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,busbar,,L3 Active Power,kW,38.0
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,busbar,,L2 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,busbar,,L1 Active Power,kW,29.0
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,busbar,,N Current (Min),A,98.38
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,busbar,,N Current (Max),A,114.62
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,busbar,,N Current (RMS),A,104.88
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,busbar,,L3 Current (Min),A,160.75
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,busbar,,L3 Current (Max),A,179.25
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,busbar,,L3 Current (RMS),A,168.75
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,busbar,,L2 Current (Min),A,108.12
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,busbar,,L2 Current (Max),A,123.88
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,busbar,,L2 Current (RMS),A,111.88
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,busbar,,L1 Current (Min),A,129.25
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,busbar,,L1 Current (Max),A,147.88
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,busbar,,L1 Current (RMS),A,134.12
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 01:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.81
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.94
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.81
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86014
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8490000000000001
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9523299999999999
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,feeder,5.0,N Current (Min),A,23.62
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,feeder,5.0,N Current (Max),A,34.25
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,feeder,5.0,N Current (RMS),A,28.12
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,feeder,5.0,L3 Current (Min),A,24.12
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,feeder,5.0,L3 Current (Max),A,34.12
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.38
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,feeder,5.0,L2 Current (Min),A,30.25
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,feeder,5.0,L2 Current (Max),A,44.0
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.62
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,feeder,5.0,L1 Current (Min),A,29.75
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,feeder,5.0,L1 Current (Max),A,45.25
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,36.12
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-37.63
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-32.0
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.81
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.74841
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.83178
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92758
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,feeder,4.0,N Current (Min),A,29.62
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,feeder,4.0,N Current (Max),A,44.0
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,feeder,4.0,N Current (RMS),A,35.62
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,22.12
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,29.12
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.12
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,22.75
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,37.0
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.38
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,53.12
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,60.88
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,54.25
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.37
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.06
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.44
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95962
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8955700000000001
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8198799999999999
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,feeder,3.0,N Current (Min),A,40.38
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,feeder,3.0,N Current (Max),A,65.88
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,feeder,3.0,N Current (RMS),A,54.62
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,65.75
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,90.5
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,78.0
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,40.75
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,55.5
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.0
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,40.25
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,48.38
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.0
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.63
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.25
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-31.0
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9656100000000001
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8966700000000001
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.75573
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,feeder,2.0,N Current (Min),A,24.5
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,feeder,2.0,N Current (Max),A,39.12
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,feeder,2.0,N Current (RMS),A,31.0
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,34.88
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,46.62
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.75
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,14.75
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,26.38
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,8.12
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,16.0
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.75
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.69
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,49.38
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.0
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.18855999999999998
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.16332
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.00108
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,feeder,1.0,N Current (Min),A,0.75
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage (Min),V,243.44
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage (Max),V,244.31
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage (Min),V,244.0
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage (Max),V,245.05
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage (Min),V,241.94
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage (Max),V,242.88
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,busbar,,L3 Active Power,kW,37.0
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,busbar,,L2 Active Power,kW,26.0
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,busbar,,L1 Active Power,kW,31.0
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,busbar,,N Current (Min),A,87.38
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,busbar,,N Current (Max),A,107.88
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,busbar,,N Current (RMS),A,97.88
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,busbar,,L3 Current (Min),A,150.0
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,busbar,,L3 Current (Max),A,173.25
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,busbar,,L3 Current (RMS),A,161.88
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,busbar,,L2 Current (Min),A,110.0
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,busbar,,L2 Current (Max),A,144.75
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,busbar,,L2 Current (RMS),A,119.25
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,busbar,,L1 Current (Min),A,132.5
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,busbar,,L1 Current (Max),A,149.25
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,busbar,,L1 Current (RMS),A,139.5
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.44
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.18
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.13
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86966
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88656
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92871
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,feeder,5.0,N Current (Min),A,24.0
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,feeder,5.0,N Current (Max),A,41.38
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,feeder,5.0,N Current (RMS),A,28.0
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,feeder,5.0,L3 Current (Min),A,25.75
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,feeder,5.0,L3 Current (Max),A,34.88
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.88
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,feeder,5.0,L2 Current (Min),A,37.88
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,feeder,5.0,L2 Current (Max),A,59.62
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,40.25
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,feeder,5.0,L1 Current (Min),A,28.5
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,feeder,5.0,L1 Current (Max),A,37.88
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.12
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-39.94
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.0
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.44
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7399600000000001
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.80133
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94305
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,feeder,4.0,N Current (Min),A,31.0
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,feeder,4.0,N Current (Max),A,64.12
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,feeder,4.0,N Current (RMS),A,43.5
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,22.12
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,28.25
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.38
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,23.0
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,37.38
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,54.12
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,77.88
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,61.12
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.5
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.75
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.75
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93921
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8854700000000001
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8026399999999999
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,feeder,3.0,N Current (Min),A,33.38
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,feeder,3.0,N Current (Max),A,53.62
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,feeder,3.0,N Current (RMS),A,45.62
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,41.25
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,74.0
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,66.25
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,36.75
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,54.38
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,43.62
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,39.88
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,51.12
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,41.38
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.94
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.31
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.93
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96606
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8633700000000001
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.73519
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,feeder,2.0,N Current (Min),A,24.5
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,feeder,2.0,N Current (Max),A,39.5
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,feeder,2.0,N Current (RMS),A,31.25
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,36.38
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,48.62
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.75
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,14.25
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,23.25
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.75
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,8.38
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,15.5
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.38
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.37
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.06
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,78.19
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.17464000000000002
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.14772000000000002
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.02333
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,feeder,1.0,N Current (Min),A,2.88
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.0
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage (Min),V,243.64
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage (Max),V,244.88
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage (Min),V,244.14
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage (Max),V,245.23
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage (Min),V,242.11
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage (Max),V,243.17
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,busbar,,L3 Active Power,kW,34.0
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,busbar,,L2 Active Power,kW,27.0
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,busbar,,L1 Active Power,kW,31.0
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,busbar,,N Current (Min),A,87.0
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,busbar,,N Current (Max),A,103.88
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,busbar,,N Current (RMS),A,93.25
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,busbar,,L3 Current (Min),A,127.88
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,busbar,,L3 Current (Max),A,162.38
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,busbar,,L3 Current (RMS),A,153.12
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,busbar,,L2 Current (Min),A,112.25
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,busbar,,L2 Current (Max),A,146.12
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,busbar,,L2 Current (RMS),A,127.62
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,busbar,,L1 Current (Min),A,132.0
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,busbar,,L1 Current (Max),A,156.12
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,busbar,,L1 Current (RMS),A,140.25
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.75
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.44
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.19
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85415
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.86697
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9579799999999999
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,feeder,5.0,N Current (Min),A,25.25
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,feeder,5.0,N Current (Max),A,40.62
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,feeder,5.0,N Current (RMS),A,32.25
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,feeder,5.0,L3 Current (Min),A,25.12
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,feeder,5.0,L3 Current (Max),A,34.25
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.12
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,feeder,5.0,L2 Current (Min),A,37.5
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,feeder,5.0,L2 Current (Max),A,48.0
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,39.0
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,feeder,5.0,L1 Current (Min),A,29.75
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,feeder,5.0,L1 Current (Max),A,52.38
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,42.25
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-36.94
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-43.75
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.37
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.74334
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.7065100000000001
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95206
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,feeder,4.0,N Current (Min),A,45.38
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,feeder,4.0,N Current (Max),A,61.12
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,feeder,4.0,N Current (RMS),A,50.62
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,21.75
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,29.75
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.12
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,23.12
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,30.62
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.38
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,62.25
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,75.75
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,64.62
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.94
