Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.5
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.0
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8137800000000001
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8748100000000001
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8022100000000001
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,feeder,3.0,N Current (Min),A,32.75
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,feeder,3.0,N Current (Max),A,36.12
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,feeder,3.0,N Current (RMS),A,33.88
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,39.38
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,47.38
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.5
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,38.12
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,46.75
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.5
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,40.62
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,47.5
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.75
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.87
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.94
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-35.69
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95935
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82495
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.79709
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,feeder,2.0,N Current (Min),A,22.62
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,feeder,2.0,N Current (Max),A,39.0
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,feeder,2.0,N Current (RMS),A,30.5
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,37.88
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,48.12
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.0
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,13.62
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,22.25
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.12
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,9.5
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,17.62
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,61.63
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.37
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.19
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.14495
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.1303
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.06847
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage (Min),V,244.33
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage (Max),V,245.08
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage (Min),V,244.28
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage (Max),V,245.48
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage (Min),V,241.97
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage (Max),V,243.33
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,busbar,,L3 Active Power,kW,27.0
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,busbar,,L2 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,busbar,,L1 Active Power,kW,35.0
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,busbar,,N Current (Min),A,92.25
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,busbar,,N Current (Max),A,108.0
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,busbar,,N Current (RMS),A,98.75
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,busbar,,L3 Current (Min),A,123.38
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,busbar,,L3 Current (Max),A,138.38
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,busbar,,L3 Current (RMS),A,126.75
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,busbar,,L2 Current (Min),A,113.25
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,busbar,,L2 Current (Max),A,127.75
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,busbar,,L2 Current (RMS),A,118.25
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,busbar,,L1 Current (Min),A,142.5
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,busbar,,L1 Current (Max),A,175.12
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,busbar,,L1 Current (RMS),A,156.5
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.19
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.75
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86572
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8643200000000001
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93594
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,feeder,5.0,N Current (Min),A,24.88
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,feeder,5.0,N Current (Max),A,34.62
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,feeder,5.0,N Current (RMS),A,28.75
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,feeder,5.0,L3 Current (Min),A,25.0
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,feeder,5.0,L3 Current (Max),A,32.38
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.12
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,feeder,5.0,L2 Current (Min),A,36.5
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,feeder,5.0,L2 Current (Max),A,46.25
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,38.12
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,feeder,5.0,L1 Current (Min),A,28.25
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,feeder,5.0,L1 Current (Max),A,45.5
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,35.88
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.44
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-36.56
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.56
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8182
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.75308
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9582200000000001
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,feeder,4.0,N Current (Min),A,43.38
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,feeder,4.0,N Current (Max),A,56.0
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,feeder,4.0,N Current (RMS),A,49.0
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,24.5
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,33.12
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.75
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,23.75
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,31.12
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.12
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,63.0
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,72.0
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,64.75
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.81
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.38
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.12
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81085
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90509
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.77777
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,feeder,3.0,N Current (Min),A,33.5
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,feeder,3.0,N Current (Max),A,38.75
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,feeder,3.0,N Current (RMS),A,35.12
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,38.75
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,47.88
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.12
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,38.88
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,55.12
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,46.12
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,40.25
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,47.12
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.5
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.44
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.62
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.5
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96219
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8355100000000001
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.74517
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,feeder,2.0,N Current (Min),A,24.38
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,feeder,2.0,N Current (Max),A,39.75
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,feeder,2.0,N Current (RMS),A,31.62
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,38.12
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,46.88
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.25
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,13.88
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,24.62
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.12
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,8.75
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,19.0
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.88
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.62
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-75.82
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.5
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.149
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.15532
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.05711
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage (Min),V,243.59
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage (Max),V,244.97
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage (Min),V,244.0
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage (Max),V,245.23
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage (Min),V,242.03
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage (Max),V,243.08
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,busbar,,L3 Active Power,kW,28.0
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,busbar,,L2 Active Power,kW,26.0
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,busbar,,L1 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,busbar,,N Current (Min),A,91.75
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,busbar,,N Current (Max),A,100.75
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,busbar,,N Current (RMS),A,95.5
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,busbar,,L3 Current (Min),A,126.62
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,busbar,,L3 Current (Max),A,139.62
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,busbar,,L3 Current (RMS),A,129.62
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,busbar,,L2 Current (Min),A,116.5
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,busbar,,L2 Current (Max),A,135.12
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,busbar,,L2 Current (RMS),A,123.75
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,busbar,,L1 Current (Min),A,140.25
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,busbar,,L1 Current (Max),A,162.88
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,busbar,,L1 Current (RMS),A,149.5
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.44
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.12
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.13
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84735
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8649
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91406
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,feeder,5.0,N Current (Min),A,24.25
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,feeder,5.0,N Current (Max),A,31.88
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,feeder,5.0,N Current (RMS),A,27.88
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,feeder,5.0,L3 Current (Min),A,24.75
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,feeder,5.0,L3 Current (Max),A,33.5
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.88
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,feeder,5.0,L2 Current (Min),A,36.5
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,feeder,5.0,L2 Current (Max),A,44.0
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,37.62
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,feeder,5.0,L1 Current (Min),A,28.5
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,feeder,5.0,L1 Current (Max),A,36.88
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,30.5
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.5
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-33.44
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.31
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82635
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.77627
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95801
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,feeder,4.0,N Current (Min),A,42.12
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,feeder,4.0,N Current (Max),A,59.0
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,feeder,4.0,N Current (RMS),A,48.38
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,25.25
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,32.38
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.38
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,24.62
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,32.75
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.75
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,62.75
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,76.38
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,65.0
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.06
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.31
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.63
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8033399999999999
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88025
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78628
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,feeder,3.0,N Current (Min),A,33.75
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,feeder,3.0,N Current (Max),A,42.25
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,feeder,3.0,N Current (RMS),A,35.5
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,38.88
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,47.75
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.88
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,38.5
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,61.38
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.0
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,41.0
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,50.12
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.5
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.06
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.75
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-38.25
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9655100000000001
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86041
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.74502
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,feeder,2.0,N Current (Min),A,25.25
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,feeder,2.0,N Current (Max),A,49.38
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,feeder,2.0,N Current (RMS),A,33.75
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,38.5
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,57.75
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.38
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,14.38
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,22.62
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.88
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,8.5
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,15.38
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.12
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-87.37
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.19
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,124.19
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.15095999999999998
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.16158
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.03841
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,feeder,1.0,N Current (Min),A,1.25
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.62
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage (Min),V,242.89
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage (Max),V,244.08
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage (Min),V,243.2
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage (Max),V,244.42
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage (Min),V,241.19
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage (Max),V,242.42
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,busbar,,L3 Active Power,kW,28.0
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,busbar,,L2 Active Power,kW,25.0
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,busbar,,L1 Active Power,kW,32.0
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,busbar,,N Current (Min),A,92.62
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,busbar,,N Current (Max),A,100.75
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,busbar,,N Current (RMS),A,96.12
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,busbar,,L3 Current (Min),A,127.38
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,busbar,,L3 Current (Max),A,149.88
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,busbar,,L3 Current (RMS),A,132.75
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,busbar,,L2 Current (Min),A,114.88
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,busbar,,L2 Current (Max),A,138.62
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,busbar,,L2 Current (RMS),A,120.88
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,busbar,,L1 Current (Min),A,140.25
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,busbar,,L1 Current (Max),A,160.25
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,busbar,,L1 Current (RMS),A,144.75
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.06
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.25
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.19
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.83725
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8179
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9258700000000001
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,feeder,5.0,N Current (Min),A,25.12
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,feeder,5.0,N Current (Max),A,31.38
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,feeder,5.0,N Current (RMS),A,28.0
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,feeder,5.0,L3 Current (Min),A,24.75
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,feeder,5.0,L3 Current (Max),A,33.75
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.38
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,feeder,5.0,L2 Current (Min),A,30.25
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,feeder,5.0,L2 Current (Max),A,43.0
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.38
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,feeder,5.0,L1 Current (Min),A,30.75
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,feeder,5.0,L1 Current (Max),A,38.0
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.12
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.06
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-31.37
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.87
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8339799999999999
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.81033
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95773
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,feeder,4.0,N Current (Min),A,40.62
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,feeder,4.0,N Current (Max),A,59.25
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,feeder,4.0,N Current (RMS),A,47.5
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,25.12
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,36.62
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,25.5
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,32.38
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.62
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,63.0
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,76.88
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,65.75
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.12
