Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.25
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.31
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80957
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8988
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78259
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,feeder,3.0,N Current (Min),A,34.12
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,feeder,3.0,N Current (Max),A,47.62
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,feeder,3.0,N Current (RMS),A,37.75
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,41.0
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,50.12
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.25
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,40.88
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,68.88
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,49.62
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,41.75
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,48.12
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.75
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.87
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.44
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-35.31
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9659399999999999
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8706
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7359899999999999
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,feeder,2.0,N Current (Min),A,27.5
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,feeder,2.0,N Current (Max),A,41.62
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,feeder,2.0,N Current (RMS),A,33.25
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,38.88
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,48.5
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.12
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,14.62
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,22.62
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,8.62
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,14.5
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.25
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,24.38
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.69
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,18.75
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.15746
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.191
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.03273
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,feeder,1.0,N Current (Min),A,1.12
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage (Min),V,242.67
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage (Max),V,243.81
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage (Min),V,242.94
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage (Max),V,244.11
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage (Min),V,240.97
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage (Max),V,242.11
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,busbar,,L3 Active Power,kW,28.0
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,busbar,,L2 Active Power,kW,27.0
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,busbar,,L1 Active Power,kW,32.0
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,busbar,,N Current (Min),A,92.38
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,busbar,,N Current (Max),A,100.38
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,busbar,,N Current (RMS),A,96.12
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,busbar,,L3 Current (Min),A,130.5
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,busbar,,L3 Current (Max),A,142.5
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,busbar,,L3 Current (RMS),A,133.0
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,busbar,,L2 Current (Min),A,112.75
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,busbar,,L2 Current (Max),A,145.62
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,busbar,,L2 Current (RMS),A,126.12
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,busbar,,L1 Current (Min),A,143.38
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,busbar,,L1 Current (Max),A,157.5
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,busbar,,L1 Current (RMS),A,147.25
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-15 00:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.06
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.63
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.63
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8821399999999999
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97055
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9096700000000001
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,feeder,5.0,N Current (Min),A,47.5
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,feeder,5.0,N Current (Max),A,66.0
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,feeder,5.0,N Current (RMS),A,58.0
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,feeder,5.0,L3 Current (Min),A,27.25
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,feeder,5.0,L3 Current (Max),A,36.62
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.25
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,feeder,5.0,L2 Current (Min),A,73.62
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,feeder,5.0,L2 Current (Max),A,88.12
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,79.88
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,feeder,5.0,L1 Current (Min),A,28.75
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,feeder,5.0,L1 Current (Max),A,36.62
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.25
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.25
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.81
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.13
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8126800000000001
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8706299999999999
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9587399999999999
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,feeder,4.0,N Current (Min),A,36.62
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,feeder,4.0,N Current (Max),A,60.38
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,feeder,4.0,N Current (RMS),A,43.0
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,23.12
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,34.25
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.25
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,31.75
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,48.25
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,56.25
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,79.62
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,62.12
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.5
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.19
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.5
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8315100000000001
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9367700000000001
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8753299999999999
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,feeder,3.0,N Current (Min),A,34.12
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,feeder,3.0,N Current (Max),A,41.0
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,feeder,3.0,N Current (RMS),A,36.38
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,40.5
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,58.5
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,44.5
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,46.25
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,63.62
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,51.75
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,51.5
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,58.88
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,52.62
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.5
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.06
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.75
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77115
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84759
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8006300000000001
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,feeder,2.0,N Current (Min),A,12.62
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,feeder,2.0,N Current (Max),A,20.62
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,feeder,2.0,N Current (RMS),A,13.5
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.0
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,17.5
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.62
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,14.38
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,24.75
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,10.0
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,18.12
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.75
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-70.69
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.0
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,85.44
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.0612
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.26964
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.09032000000000001
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,feeder,1.0,N Current (Min),A,0.88
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.62
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage (Min),V,241.22
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage (Max),V,242.33
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage (Min),V,240.95
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage (Max),V,242.22
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage (Min),V,239.61
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage (Max),V,240.61
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,busbar,,L3 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,busbar,,L2 Active Power,kW,41.0
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,busbar,,L1 Active Power,kW,34.0
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,busbar,,N Current (Min),A,102.0
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,busbar,,N Current (Max),A,127.75
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,busbar,,N Current (RMS),A,116.0
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,busbar,,L3 Current (Min),A,104.0
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,busbar,,L3 Current (Max),A,128.88
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,busbar,,L3 Current (RMS),A,110.0
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,busbar,,L2 Current (Min),A,169.25
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,busbar,,L2 Current (Max),A,194.88
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,busbar,,L2 Current (RMS),A,180.38
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,busbar,,L1 Current (Min),A,149.0
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,busbar,,L1 Current (Max),A,170.62
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,busbar,,L1 Current (RMS),A,154.75
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.5
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.43
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.5
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8861399999999999
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9739399999999999
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92291
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,feeder,5.0,N Current (Min),A,50.62
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,feeder,5.0,N Current (Max),A,68.25
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,feeder,5.0,N Current (RMS),A,58.75
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,feeder,5.0,L3 Current (Min),A,27.5
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,feeder,5.0,L3 Current (Max),A,37.5
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.75
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,feeder,5.0,L2 Current (Min),A,73.12
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,feeder,5.0,L2 Current (Max),A,91.25
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,80.88
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,feeder,5.0,L1 Current (Min),A,30.38
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,feeder,5.0,L1 Current (Max),A,38.5
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.0
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-33.56
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.94
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.19
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7842399999999999
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8583
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94784
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,feeder,4.0,N Current (Min),A,34.38
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,feeder,4.0,N Current (Max),A,55.12
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,feeder,4.0,N Current (RMS),A,41.12
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,22.88
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,30.5
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.25
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,30.88
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,39.0
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.12
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,56.12
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,73.25
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,59.5
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.44
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.13
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.56
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89465
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9351200000000001
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8438700000000001
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,feeder,3.0,N Current (Min),A,35.75
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,feeder,3.0,N Current (Max),A,47.38
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,feeder,3.0,N Current (RMS),A,40.0
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,41.88
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,69.25
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,53.75
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,48.88
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,62.88
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,52.0
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,45.0
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,65.88
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,49.38
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.25
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.12
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.31
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.76556
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80533
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8237
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,feeder,2.0,N Current (Min),A,12.25
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,feeder,2.0,N Current (Max),A,20.25
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,feeder,2.0,N Current (RMS),A,13.0
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.38
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,18.12
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.75
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,14.38
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,24.25
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.25
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,10.62
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,19.62
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.75
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-71.75
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-63.0
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,93.56
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.06969
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.23998000000000003
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.10304
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage (Min),V,240.89
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage (Max),V,241.92
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage (Min),V,240.61
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage (Max),V,241.55
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage (Min),V,239.17
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage (Max),V,240.22
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,busbar,,L3 Active Power,kW,25.0
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,busbar,,L2 Active Power,kW,40.0
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,busbar,,L1 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,busbar,,N Current (Min),A,102.25
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,busbar,,N Current (Max),A,119.75
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,busbar,,N Current (RMS),A,111.38
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,busbar,,L3 Current (Min),A,105.25
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,busbar,,L3 Current (Max),A,133.5
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,busbar,,L3 Current (RMS),A,118.62
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,busbar,,L2 Current (Min),A,167.75
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,busbar,,L2 Current (Max),A,192.25
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,busbar,,L2 Current (RMS),A,178.5
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,busbar,,L1 Current (Min),A,142.38
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,busbar,,L1 Current (Max),A,182.38
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,busbar,,L1 Current (RMS),A,151.25
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.25
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.63
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.37
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87723
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96875
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91675
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,feeder,5.0,N Current (Min),A,48.62
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,feeder,5.0,N Current (Max),A,63.25
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,feeder,5.0,N Current (RMS),A,55.5
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,feeder,5.0,L3 Current (Min),A,27.75
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,feeder,5.0,L3 Current (Max),A,37.25
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.5
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,feeder,5.0,L2 Current (Min),A,73.12
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,feeder,5.0,L2 Current (Max),A,85.5
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,76.88
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,feeder,5.0,L1 Current (Min),A,30.38
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,feeder,5.0,L1 Current (Max),A,38.75
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.0
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-33.37
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.12
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.19
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.76562
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8738100000000001
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94696
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,feeder,4.0,N Current (Min),A,35.75
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,feeder,4.0,N Current (Max),A,54.25
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,feeder,4.0,N Current (RMS),A,41.62
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,24.0
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,30.12
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.88
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,31.0
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,38.5
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,56.12
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,76.12
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,61.5
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
