Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.12
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.13
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.75
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84262
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9446700000000001
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89371
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,feeder,3.0,N Current (Min),A,35.0
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,feeder,3.0,N Current (Max),A,44.5
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,feeder,3.0,N Current (RMS),A,37.62
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,42.0
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,55.62
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,44.25
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,48.38
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,67.25
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,55.0
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,54.38
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,77.0
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,61.12
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.75
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.44
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.0
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80356
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84424
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82989
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,feeder,2.0,N Current (Min),A,12.12
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,feeder,2.0,N Current (Max),A,18.25
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,feeder,2.0,N Current (RMS),A,13.88
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.62
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,19.38
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.12
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,14.5
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,22.62
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.62
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,10.62
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,19.88
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.88
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.44
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.5
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.055529999999999996
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.26665
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.12315999999999999
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,feeder,1.0,N Current (Min),A,1.12
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,1.12
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage (Min),V,241.03
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage (Max),V,241.81
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage (Min),V,240.5
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage (Max),V,241.33
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage (Min),V,239.22
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage (Max),V,239.97
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,busbar,,L3 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,busbar,,L2 Active Power,kW,41.0
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,busbar,,L1 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,busbar,,N Current (Min),A,104.88
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,busbar,,N Current (Max),A,128.25
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,busbar,,N Current (RMS),A,117.5
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,busbar,,L3 Current (Min),A,107.62
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,busbar,,L3 Current (Max),A,121.38
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,busbar,,L3 Current (RMS),A,111.25
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,busbar,,L2 Current (Min),A,167.38
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,busbar,,L2 Current (Max),A,195.25
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,busbar,,L2 Current (RMS),A,179.75
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,busbar,,L1 Current (Min),A,153.5
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,busbar,,L1 Current (Max),A,183.12
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,busbar,,L1 Current (RMS),A,165.62
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.06
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.56
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.13
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85657
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96506
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92099
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,feeder,5.0,N Current (Min),A,47.12
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,feeder,5.0,N Current (Max),A,63.38
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,feeder,5.0,N Current (RMS),A,56.0
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,feeder,5.0,L3 Current (Min),A,28.25
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,feeder,5.0,L3 Current (Max),A,38.88
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.5
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,feeder,5.0,L2 Current (Min),A,73.0
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,feeder,5.0,L2 Current (Max),A,81.75
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,75.12
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,feeder,5.0,L1 Current (Min),A,30.5
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,feeder,5.0,L1 Current (Max),A,38.75
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.0
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.13
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.38
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.0
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7628699999999999
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87939
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9545
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,feeder,4.0,N Current (Min),A,42.12
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,feeder,4.0,N Current (Max),A,59.0
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,feeder,4.0,N Current (RMS),A,47.62
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,24.12
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,31.75
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.25
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,32.12
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,41.0
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.75
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,66.38
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,80.75
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,69.38
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.25
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.63
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.25
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8305
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9430200000000001
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8758799999999999
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,feeder,3.0,N Current (Min),A,36.12
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,feeder,3.0,N Current (Max),A,45.25
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,feeder,3.0,N Current (RMS),A,39.12
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,42.12
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,49.0
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.12
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,49.62
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,70.62
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,56.88
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,48.0
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,74.12
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,57.5
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.62
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.5
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.56
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8114
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8562
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8265399999999999
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,feeder,2.0,N Current (Min),A,13.38
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,feeder,2.0,N Current (Max),A,20.38
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,feeder,2.0,N Current (RMS),A,14.5
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.75
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,21.0
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,15.75
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,24.75
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.38
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,11.12
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,18.0
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-102.63
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.44
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,41.31
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.06389
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.28808
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.11305
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage (Min),V,240.47
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage (Max),V,241.69
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage (Min),V,239.94
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage (Max),V,241.08
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage (Min),V,238.58
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage (Max),V,239.78
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,busbar,,L3 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,busbar,,L2 Active Power,kW,41.0
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,busbar,,L1 Active Power,kW,37.0
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,busbar,,N Current (Min),A,112.5
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,busbar,,N Current (Max),A,131.62
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,busbar,,N Current (RMS),A,122.5
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,busbar,,L3 Current (Min),A,108.12
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,busbar,,L3 Current (Max),A,121.38
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,busbar,,L3 Current (RMS),A,110.88
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,busbar,,L2 Current (Min),A,171.75
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,busbar,,L2 Current (Max),A,197.0
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,busbar,,L2 Current (RMS),A,182.0
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,busbar,,L1 Current (Min),A,157.88
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,busbar,,L1 Current (Max),A,186.0
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,busbar,,L1 Current (RMS),A,169.88
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.94
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.87
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.63
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87356
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9648399999999999
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93915
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,feeder,5.0,N Current (Min),A,42.12
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,feeder,5.0,N Current (Max),A,63.75
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,feeder,5.0,N Current (RMS),A,54.38
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,feeder,5.0,L3 Current (Min),A,28.75
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,feeder,5.0,L3 Current (Max),A,47.38
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.12
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,feeder,5.0,L2 Current (Min),A,73.5
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,feeder,5.0,L2 Current (Max),A,83.62
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,75.75
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,feeder,5.0,L1 Current (Min),A,31.88
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,feeder,5.0,L1 Current (Max),A,47.12
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,36.12
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-33.19
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.88
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.81
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80609
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92975
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9174200000000001
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,feeder,4.0,N Current (Min),A,24.5
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,feeder,4.0,N Current (Max),A,51.0
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,feeder,4.0,N Current (RMS),A,38.0
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,24.38
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,31.38
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.62
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,34.38
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,57.88
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.5
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,39.0
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,76.38
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,57.0
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.75
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.63
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.94
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8497299999999999
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94253
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85992
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,feeder,3.0,N Current (Min),A,36.88
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,feeder,3.0,N Current (Max),A,61.75
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,feeder,3.0,N Current (RMS),A,41.75
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,42.0
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,54.75
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,44.5
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,50.5
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,95.38
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,61.0
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,48.0
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,63.88
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,54.25
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.87
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.06
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.0
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8270799999999999
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85077
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.80179
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,feeder,2.0,N Current (Min),A,14.5
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,feeder,2.0,N Current (Max),A,23.38
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,feeder,2.0,N Current (RMS),A,16.25
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,13.0
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,30.0
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.88
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,17.25
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,25.5
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.62
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,11.25
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,16.75
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-91.44
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-65.13
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,93.62
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.07222
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.33513000000000004
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.07796
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.75
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage (Min),V,240.12
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage (Max),V,241.52
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage (Min),V,239.45
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage (Max),V,240.97
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage (Min),V,238.2
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage (Max),V,239.72
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,busbar,,L3 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,busbar,,L2 Active Power,kW,45.0
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,busbar,,L1 Active Power,kW,34.0
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,busbar,,N Current (Min),A,116.25
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,busbar,,N Current (Max),A,156.12
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,busbar,,N Current (RMS),A,128.0
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,busbar,,L3 Current (Min),A,109.62
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,busbar,,L3 Current (Max),A,141.62
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,busbar,,L3 Current (RMS),A,118.75
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,busbar,,L2 Current (Min),A,177.75
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,busbar,,L2 Current (Max),A,243.0
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,busbar,,L2 Current (RMS),A,199.38
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,busbar,,L1 Current (Min),A,133.75
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,busbar,,L1 Current (Max),A,182.0
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,busbar,,L1 Current (RMS),A,158.12
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.38
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.31
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.25
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89581
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9675299999999999
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95215
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,feeder,5.0,N Current (Min),A,42.0
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,feeder,5.0,N Current (Max),A,74.0
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,feeder,5.0,N Current (RMS),A,53.25
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,feeder,5.0,L3 Current (Min),A,28.88
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,feeder,5.0,L3 Current (Max),A,53.88
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.12
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,feeder,5.0,L2 Current (Min),A,74.38
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,feeder,5.0,L2 Current (Max),A,95.38
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,77.88
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,feeder,5.0,L1 Current (Min),A,31.75
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,feeder,5.0,L1 Current (Max),A,52.0
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,39.88
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.5
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.13
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.31
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84457
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9380200000000001
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8686200000000001
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,feeder,4.0,N Current (Min),A,26.75
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,feeder,4.0,N Current (Max),A,35.0
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,feeder,4.0,N Current (RMS),A,29.88
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,26.0
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,33.38
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.38
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,33.88
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,58.0
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.25
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,39.75
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,53.0
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.12
